Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.65,10.4,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.55,10.45,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.45,10.45,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.4,10.35,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.45,10.2,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.55,10.05,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.65,9.95,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.75,9.75,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,1,7,15,30.0,4.0,0.8,9.75,4.5,0.0,0.0
2018,1,1,7,30,60.0,8.0,0.8,10.0,9.0,40.89,0.0
2018,1,1,7,45,137.0,19.0,0.8,10.3,29.0,127.79,0.0
2018,1,1,8,0,214.0,30.0,0.8,10.6,49.0,212.49,156.53
2018,1,1,8,15,243.5,44.0,0.85,10.95,77.0,255.95,207.86
2018,1,1,8,30,273.0,58.0,0.9,11.3,105.0,300.99,248.87
2018,1,1,8,45,341.5,66.5,1.0,11.65,140.5,367.76,306.09
2018,1,1,9,0,410.0,75.0,1.1,12.0,176.0,437.6,363.89
2018,1,1,9,15,431.5,85.0,1.15,12.4,206.0,474.73,393.4
2018,1,1,9,30,453.0,95.0,1.2,12.8,236.0,511.13,421.59
2018,1,1,9,45,466.0,104.5,1.2,13.25,263.5,538.81,441.79
2018,1,1,10,0,479.0,114.0,1.2,13.7,291.0,564.9,460.28
2018,1,1,10,15,500.0,119.5,1.2,14.05,316.5,590.8,478.64
2018,1,1,10,30,521.0,125.0,1.2,14.4,342.0,614.9,495.27
2018,1,1,10,45,534.0,129.5,1.2,14.75,361.5,628.92,504.2
2018,1,1,11,0,547.0,134.0,1.2,15.1,381.0,640.68,511.51
2018,1,1,11,15,539.5,141.0,1.15,15.4,391.0,636.0,506.01
2018,1,1,11,30,532.0,148.0,1.1,15.7,401.0,629.1,499.09
2018,1,1,11,45,508.0,156.0,1.05,16.05,400.5,607.99,481.52
2018,1,1,12,0,484.0,164.0,1.0,16.4,400.0,585.43,463.07
2018,1,1,12,15,473.5,166.5,0.95,16.65,397.0,565.88,447.37
2018,1,1,12,30,463.0,169.0,0.9,16.9,394.0,544.97,430.61
2018,1,1,12,45,505.5,155.0,0.85,17.15,397.0,542.25,428.24
2018,1,1,13,0,548.0,141.0,0.8,17.4,400.0,535.29,422.29
2018,1,1,13,15,551.5,135.0,0.8,17.5,389.0,507.84,401.03
2018,1,1,13,30,555.0,129.0,0.8,17.6,378.0,478.57,378.16
2018,1,1,13,45,511.5,131.5,0.8,17.75,352.0,430.58,340.25
2018,1,1,14,0,468.0,134.0,0.8,17.9,326.0,384.79,303.61
2018,1,1,14,15,468.0,123.5,0.75,17.75,304.5,348.59,273.89
2018,1,1,14,30,468.0,113.0,0.7,17.6,283.0,311.57,242.61
2018,1,1,14,45,447.5,104.5,0.65,17.5,254.5,268.48,205.97
2018,1,1,15,0,427.0,96.0,0.6,17.4,226.0,226.91,170.01
2018,1,1,15,15,391.0,87.0,0.6,17.4,194.0,182.75,132.25
2018,1,1,15,30,355.0,78.0,0.6,17.4,162.0,142.25,97.96
2018,1,1,15,45,283.5,68.0,0.7,16.5,127.0,99.99,65.44
2018,1,1,16,0,212.0,58.0,0.8,15.6,92.0,65.67,41.36
2018,1,1,16,15,168.0,43.5,0.85,15.25,65.5,37.55,23.43
2018,1,1,16,30,124.0,29.0,0.9,14.9,39.0,22.67,10.5
2018,1,1,16,45,76.5,17.5,0.95,14.6,22.5,15.92,0.0
2018,1,1,17,0,29.0,6.0,1.0,14.3,6.0,5.46,0.0
2018,1,1,17,15,14.5,3.0,1.0,14.05,3.0,0.0,0.0
2018,1,1,17,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,1.95,10.25,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,2.05,10.15,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,2.15,10.05,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,2.2,9.95,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,2.2,9.85,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,2.2,9.75,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,1,2,7,15,0.0,3.0,2.2,9.9,3.0,0.0,0.0
2018,1,2,7,30,0.0,6.0,2.2,10.2,6.0,5.46,0.0
2018,1,2,7,45,22.0,19.5,2.25,10.55,21.5,43.35,0.0
2018,1,2,8,0,44.0,33.0,2.3,10.9,37.0,82.89,58.0
2018,1,2,8,15,72.0,48.5,2.3,11.2,59.0,121.14,96.74
2018,1,2,8,30,100.0,64.0,2.3,11.5,81.0,160.51,132.39
2018,1,2,8,45,140.5,79.0,2.35,11.8,110.0,209.47,175.63
2018,1,2,9,0,181.0,94.0,2.4,12.1,139.0,274.54,231.2
2018,1,2,9,15,166.0,109.0,2.3,12.5,155.0,268.75,226.1
2018,1,2,9,30,151.0,124.0,2.2,12.9,171.0,276.0,231.33
2018,1,2,9,45,106.5,136.5,2.15,13.3,171.5,254.38,211.69
2018,1,2,10,0,62.0,149.0,2.1,13.7,172.0,216.17,178.37
2018,1,2,10,15,102.5,161.0,2.05,14.05,202.5,277.64,229.43
2018,1,2,10,30,143.0,173.0,2.0,14.4,233.0,324.11,267.12
2018,1,2,10,45,90.5,167.5,1.95,14.8,206.0,253.94,208.24
2018,1,2,11,0,38.0,162.0,1.9,15.2,179.0,200.2,162.45
2018,1,2,11,15,25.5,164.0,1.9,15.45,175.5,189.87,153.39
2018,1,2,11,30,13.0,166.0,1.9,15.7,172.0,168.19,134.98
2018,1,2,11,45,18.5,176.0,1.85,15.95,185.0,182.15,146.35
2018,1,2,12,0,24.0,186.0,1.8,16.2,198.0,195.86,157.37
2018,1,2,12,15,16.5,168.0,1.8,16.35,176.0,169.83,135.85
2018,1,2,12,30,9.0,150.0,1.8,16.5,154.0,145.0,115.35
2018,1,2,12,45,4.5,135.5,1.75,16.65,137.5,126.84,100.34
2018,1,2,13,0,0.0,121.0,1.7,16.8,121.0,109.39,85.87
2018,1,2,13,15,0.0,118.5,1.7,16.75,118.5,106.91,83.94
2018,1,2,13,30,0.0,116.0,1.7,16.7,116.0,104.46,82.02
2018,1,2,13,45,0.0,105.5,1.7,16.7,105.5,94.51,73.86
2018,1,2,14,0,0.0,95.0,1.7,16.7,95.0,84.71,65.81
2018,1,2,14,15,0.0,86.5,1.6,16.5,86.5,76.88,59.41
2018,1,2,14,30,0.0,78.0,1.5,16.3,78.0,69.14,53.04
2018,1,2,14,45,0.0,65.5,1.4,16.15,65.5,57.89,43.64
2018,1,2,15,0,0.0,53.0,1.3,16.0,53.0,46.79,34.29
2018,1,2,15,15,0.0,53.5,1.3,16.0,53.5,47.24,34.65
2018,1,2,15,30,0.0,54.0,1.3,16.0,54.0,47.67,34.9
2018,1,2,15,45,0.0,44.0,1.2,14.9,44.0,38.84,27.36
2018,1,2,16,0,0.0,34.0,1.1,13.8,34.0,29.98,19.68
2018,1,2,16,15,0.0,25.0,1.15,13.45,25.0,22.02,12.54
2018,1,2,16,30,0.0,16.0,1.2,13.1,16.0,14.08,4.75
2018,1,2,16,45,0.0,9.5,1.25,12.7,9.5,8.64,0.0
2018,1,2,17,0,0.0,3.0,1.3,12.3,3.0,2.73,0.0
2018,1,2,17,15,0.0,1.5,1.3,12.25,1.5,0.0,0.0
2018,1,2,17,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,1.35,11.95,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,1.95,10.65,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,2.05,10.6,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,2.15,10.55,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,2.25,10.45,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,2.3,10.35,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,2.15,9.95,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,2.2,9.85,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,2.25,9.75,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,2.35,9.65,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,2.35,9.6,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,2.25,9.6,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,2.15,9.6,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,1,3,7,15,0.0,1.0,2.05,9.7,1.0,0.0,0.0
2018,1,3,7,30,0.0,2.0,2.0,9.8,2.0,1.82,0.0
2018,1,3,7,45,0.0,5.5,1.95,9.95,5.5,4.82,0.0
2018,1,3,8,0,0.0,9.0,1.9,10.1,9.0,7.9,0.37
2018,1,3,8,15,0.0,12.0,1.85,10.3,12.0,10.54,3.21
2018,1,3,8,30,0.0,15.0,1.8,10.5,15.0,13.18,5.66
2018,1,3,8,45,0.0,18.5,1.7,10.75,18.5,16.26,8.44
2018,1,3,9,0,0.0,22.0,1.6,11.0,22.0,19.35,11.18
2018,1,3,9,15,0.0,32.0,1.6,11.15,32.0,28.18,18.89
2018,1,3,9,30,0.0,42.0,1.6,11.3,42.0,37.03,26.56
2018,1,3,9,45,0.0,50.0,1.6,11.5,50.0,44.12,32.64
2018,1,3,10,0,0.0,58.0,1.6,11.7,58.0,51.22,38.69
2018,1,3,10,15,0.0,55.0,1.7,11.85,55.0,48.56,36.32
2018,1,3,10,30,0.0,52.0,1.8,12.0,52.0,45.91,33.96
2018,1,3,10,45,0.0,45.0,1.95,12.15,45.0,39.71,28.58
2018,1,3,11,0,0.0,38.0,2.1,12.3,38.0,33.52,23.22
2018,1,3,11,15,0.0,34.0,2.25,12.35,34.0,29.99,20.16
2018,1,3,11,30,0.0,30.0,2.4,12.4,30.0,26.45,17.1
2018,1,3,11,45,0.0,46.0,2.55,12.5,46.0,40.61,29.2
2018,1,3,12,0,0.0,62.0,2.7,12.6,62.0,54.8,41.26
2018,1,3,12,15,0.0,63.0,2.8,12.6,63.0,55.69,42.0
2018,1,3,12,30,0.0,64.0,2.9,12.6,64.0,56.58,42.75
2018,1,3,12,45,0.0,56.5,3.0,12.6,56.5,49.92,37.1
2018,1,3,13,0,0.0,49.0,3.1,12.6,49.0,43.27,31.45
2018,1,3,13,15,0.0,41.5,3.1,12.65,41.5,36.62,25.8
2018,1,3,13,30,0.0,34.0,3.1,12.7,34.0,29.98,20.13
2018,1,3,13,45,0.0,33.5,3.1,12.7,33.5,29.53,19.78
2018,1,3,14,0,0.0,33.0,3.1,12.7,33.0,29.09,19.43
2018,1,3,14,15,0.0,29.5,3.0,12.75,29.5,25.99,16.79
2018,1,3,14,30,0.0,26.0,2.9,12.8,26.0,22.89,14.14
2018,1,3,14,45,0.0,28.5,2.8,12.8,28.5,25.1,16.06
2018,1,3,15,0,0.0,31.0,2.7,12.8,31.0,27.3,17.97
2018,1,3,15,15,0.0,31.5,2.7,12.8,31.5,27.74,18.33
2018,1,3,15,30,0.0,32.0,2.7,12.8,32.0,28.18,18.65
2018,1,3,15,45,0.0,26.5,2.35,12.45,26.5,23.32,14.38
2018,1,3,16,0,0.0,21.0,2.0,12.1,21.0,18.47,10.07
2018,1,3,16,15,0.0,16.0,1.95,12.05,16.0,14.06,6.05
2018,1,3,16,30,0.0,11.0,1.9,12.0,11.0,9.66,1.69
2018,1,3,16,45,0.0,6.5,1.9,11.9,6.5,5.91,0.0
2018,1,3,17,0,0.0,2.0,1.9,11.8,2.0,1.82,0.0
2018,1,3,17,15,0.0,1.0,2.0,11.85,1.0,0.0,0.0
2018,1,3,17,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,2.45,12.4,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,1.95,11.85,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,1,4,7,15,0.0,1.0,1.95,11.85,1.0,0.0,0.0
2018,1,4,7,30,0.0,2.0,2.0,12.1,2.0,1.82,0.0
2018,1,4,7,45,0.0,7.0,2.05,12.35,7.0,6.14,0.0
2018,1,4,8,0,0.0,12.0,2.1,12.6,12.0,10.54,2.31
2018,1,4,8,15,0.0,21.5,2.05,12.85,21.5,18.92,10.11
2018,1,4,8,30,0.0,31.0,2.0,13.1,31.0,27.31,17.55
2018,1,4,8,45,0.0,39.5,2.0,13.35,39.5,34.83,24.18
2018,1,4,9,0,0.0,48.0,2.0,13.6,48.0,42.36,30.75
2018,1,4,9,15,5.0,74.5,2.0,14.0,76.0,73.27,57.33
2018,1,4,9,30,10.0,101.0,2.0,14.4,104.0,106.14,85.2
2018,1,4,9,45,15.0,114.0,1.95,14.8,119.0,123.11,99.4
2018,1,4,10,0,20.0,127.0,1.9,15.2,134.0,140.18,113.51
2018,1,4,10,15,13.5,129.5,2.0,15.6,134.5,135.57,109.08
2018,1,4,10,30,7.0,132.0,2.1,16.0,135.0,131.24,104.94
2018,1,4,10,45,3.5,129.0,2.2,16.45,130.5,123.78,98.33
2018,1,4,11,0,0.0,126.0,2.3,16.9,126.0,116.77,92.13
2018,1,4,11,15,0.0,124.0,2.4,17.15,124.0,114.07,89.75
2018,1,4,11,30,0.0,122.0,2.5,17.4,122.0,111.58,87.54
2018,1,4,11,45,0.0,105.0,2.6,17.65,105.0,94.48,73.31
2018,1,4,12,0,0.0,88.0,2.7,17.9,88.0,78.09,59.68
2018,1,4,12,15,0.0,87.5,2.75,18.0,87.5,77.6,59.26
2018,1,4,12,30,0.0,87.0,2.8,18.1,87.0,77.13,58.85
2018,1,4,12,45,0.0,107.0,2.85,18.15,107.0,96.0,74.47
2018,1,4,13,0,0.0,127.0,2.9,18.2,127.0,115.15,90.26
2018,1,4,13,15,0.0,115.5,2.9,18.2,115.5,104.0,81.12
2018,1,4,13,30,0.0,104.0,2.9,18.2,104.0,93.07,72.19
2018,1,4,13,45,5.5,107.5,2.9,18.2,110.0,99.42,77.62
2018,1,4,14,0,11.0,111.0,2.9,18.2,116.0,105.25,82.56
2018,1,4,14,15,40.0,94.0,2.8,18.05,109.5,105.24,82.69
2018,1,4,14,30,69.0,77.0,2.7,17.9,103.0,102.79,80.33
2018,1,4,14,45,66.5,78.5,2.6,17.75,101.5,99.01,76.75
2018,1,4,15,0,64.0,80.0,2.5,17.6,100.0,95.23,73.12
2018,1,4,15,15,32.0,64.0,2.5,17.6,74.0,65.77,48.9
2018,1,4,15,30,0.0,48.0,2.5,17.6,48.0,42.36,30.19
2018,1,4,15,45,0.0,38.0,2.15,16.75,38.0,33.5,22.67
2018,1,4,16,0,0.0,28.0,1.8,15.9,28.0,24.66,15.06
2018,1,4,16,15,21.0,21.0,1.8,15.5,23.0,19.0,9.7
2018,1,4,16,30,42.0,14.0,1.8,15.1,18.0,11.72,3.35
2018,1,4,16,45,29.0,9.0,1.8,14.7,11.0,7.6,0.0
2018,1,4,17,0,16.0,4.0,1.8,14.3,4.0,3.64,0.0
2018,1,4,17,15,8.0,2.0,1.8,14.2,2.0,0.0,0.0
2018,1,4,17,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,1.85,13.95,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,1,5,7,15,0.0,1.5,1.9,14.1,1.5,0.0,0.0
2018,1,5,7,30,0.0,3.0,2.0,14.3,3.0,2.73,0.0
2018,1,5,7,45,15.5,13.0,2.1,14.5,14.5,26.56,0.0
2018,1,5,8,0,31.0,23.0,2.2,14.7,26.0,53.0,34.69
2018,1,5,8,15,15.5,27.5,2.2,14.85,29.0,36.41,24.85
2018,1,5,8,30,0.0,32.0,2.2,15.0,32.0,28.2,18.12
2018,1,5,8,45,0.5,44.5,2.15,15.15,44.5,39.64,28.07
2018,1,5,9,0,1.0,57.0,2.1,15.3,57.0,52.04,38.77
2018,1,5,9,15,0.5,55.5,2.05,15.35,55.5,49.41,36.6
2018,1,5,9,30,0.0,54.0,2.0,15.4,54.0,47.67,35.13
2018,1,5,9,45,0.0,68.5,1.9,15.5,68.5,60.64,46.1
2018,1,5,10,0,0.0,83.0,1.8,15.6,83.0,74.9,58.05
2018,1,5,10,15,0.0,83.0,1.8,15.65,83.0,74.34,57.47
2018,1,5,10,30,0.0,83.0,1.8,15.7,83.0,73.97,57.07
2018,1,5,10,45,1.0,80.0,1.75,15.75,80.5,71.66,55.09
2018,1,5,11,0,2.0,77.0,1.7,15.8,78.0,69.81,53.5
2018,1,5,11,15,2.0,93.0,1.65,15.85,94.0,84.78,65.95
2018,1,5,11,30,2.0,109.0,1.6,15.9,110.0,100.23,78.7
2018,1,5,11,45,3.5,124.5,1.6,15.9,126.0,116.53,92.16
2018,1,5,12,0,5.0,140.0,1.6,15.9,142.0,132.87,105.6
2018,1,5,12,15,3.0,113.5,1.6,15.85,114.5,104.72,82.29
2018,1,5,12,30,1.0,87.0,1.6,15.8,87.0,77.86,59.98
2018,1,5,12,45,3.5,104.5,1.65,15.75,106.0,96.09,75.3
2018,1,5,13,0,6.0,122.0,1.7,15.7,125.0,114.35,90.54
2018,1,5,13,15,4.5,103.0,1.7,15.55,105.0,95.01,74.52
2018,1,5,13,30,3.0,84.0,1.7,15.4,85.0,76.24,58.92
2018,1,5,13,45,11.5,97.0,1.7,15.25,101.5,92.94,73.16
2018,1,5,14,0,20.0,110.0,1.7,15.1,118.0,112.74,89.82
2018,1,5,14,15,11.0,110.5,1.65,14.95,115.0,104.22,82.67
2018,1,5,14,30,2.0,111.0,1.6,14.8,112.0,100.31,79.53
2018,1,5,14,45,4.0,101.0,1.55,14.6,102.5,91.59,72.3
2018,1,5,15,0,6.0,91.0,1.5,14.4,93.0,82.74,64.86
2018,1,5,15,15,3.0,65.0,1.5,14.4,66.0,58.23,44.11
2018,1,5,15,30,0.0,39.0,1.5,14.4,39.0,34.38,23.83
2018,1,5,15,45,0.0,31.5,1.5,13.95,31.5,27.74,18.08
2018,1,5,16,0,0.0,24.0,1.5,13.5,24.0,21.12,12.28
2018,1,5,16,15,0.0,17.5,1.6,13.35,17.5,15.38,7.15
2018,1,5,16,30,0.0,11.0,1.7,13.2,11.0,9.66,1.96
2018,1,5,16,45,0.0,6.5,1.75,13.05,6.5,5.7,0.0
2018,1,5,17,0,0.0,2.0,1.8,12.9,2.0,1.82,0.0
2018,1,5,17,15,0.0,1.0,1.9,12.8,1.0,0.0,0.0
2018,1,5,17,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,2.35,11.8,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,1.65,10.05,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,1.55,9.9,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,1.5,9.65,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,1.55,9.55,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,1,6,7,15,26.0,4.5,1.65,9.8,4.5,0.0,0.0
2018,1,6,7,30,52.0,9.0,1.7,10.2,9.0,37.18,0.0
2018,1,6,7,45,95.0,18.0,1.75,10.6,24.5,100.4,0.0
2018,1,6,8,0,138.0,27.0,1.8,11.0,40.0,157.72,115.49
2018,1,6,8,15,305.0,37.0,1.85,11.3,84.0,289.92,237.39
2018,1,6,8,30,472.0,47.0,1.9,11.6,128.0,429.63,356.26
2018,1,6,8,45,573.0,49.0,1.9,11.9,173.0,519.71,430.27
2018,1,6,9,0,674.0,51.0,1.9,12.2,218.0,607.72,499.71
2018,1,6,9,15,706.5,55.0,1.9,12.5,255.0,653.33,534.35
2018,1,6,9,30,739.0,59.0,1.9,12.8,292.0,697.59,566.95
2018,1,6,9,45,771.0,61.5,1.9,13.1,327.5,737.75,595.48
2018,1,6,10,0,803.0,64.0,1.9,13.4,363.0,775.75,621.7
2018,1,6,10,15,821.0,65.0,1.95,13.7,391.0,797.42,636.03
2018,1,6,10,30,839.0,66.0,2.0,14.0,419.0,816.02,648.16
2018,1,6,10,45,851.5,67.0,2.05,14.3,441.0,818.57,648.72
2018,1,6,11,0,864.0,68.0,2.1,14.6,463.0,825.95,652.99
2018,1,6,11,15,873.0,68.5,2.1,14.8,478.5,826.26,652.03
2018,1,6,11,30,882.0,69.0,2.1,15.0,494.0,823.05,648.76
2018,1,6,11,45,888.5,69.0,2.1,15.15,503.0,813.59,641.3
2018,1,6,12,0,895.0,69.0,2.1,15.3,512.0,800.58,631.51
2018,1,6,12,15,893.5,69.0,2.0,15.4,511.5,777.88,614.18
2018,1,6,12,30,892.0,69.0,1.9,15.5,511.0,752.05,594.78
2018,1,6,12,45,885.5,70.0,1.8,15.6,503.0,720.84,571.55
2018,1,6,13,0,879.0,71.0,1.7,15.7,495.0,687.02,546.48
2018,1,6,13,15,872.5,70.0,1.65,15.7,480.5,648.48,516.62
2018,1,6,13,30,866.0,69.0,1.6,15.7,466.0,607.78,484.5
2018,1,6,13,45,855.5,67.5,1.55,15.7,444.5,562.3,448.04
2018,1,6,14,0,845.0,66.0,1.5,15.7,423.0,517.69,411.27
2018,1,6,14,15,801.5,69.0,1.55,15.55,389.5,458.37,362.93
2018,1,6,14,30,758.0,72.0,1.6,15.4,356.0,401.13,314.99
2018,1,6,14,45,734.0,68.0,1.65,15.25,322.5,346.59,267.73
2018,1,6,15,0,710.0,64.0,1.7,15.1,289.0,293.26,220.24
2018,1,6,15,15,701.5,58.0,1.7,15.1,257.0,243.46,174.31
2018,1,6,15,30,693.0,52.0,1.7,15.1,225.0,193.73,128.6
2018,1,6,15,45,638.0,47.5,1.55,14.05,185.0,139.02,83.19
2018,1,6,16,0,583.0,43.0,1.4,13.0,145.0,90.24,47.48
2018,1,6,16,15,492.5,37.0,1.45,12.55,106.5,43.08,21.99
2018,1,6,16,30,402.0,31.0,1.5,12.1,68.0,25.73,14.99
2018,1,6,16,45,248.0,20.5,1.55,11.7,39.5,17.29,0.0
2018,1,6,17,0,94.0,10.0,1.6,11.3,11.0,9.1,0.0
2018,1,6,17,15,47.0,5.0,1.6,11.15,5.5,0.0,0.0
2018,1,6,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,1.65,10.85,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,1.65,10.65,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,1.35,9.1,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,1.35,8.45,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,1.45,8.2,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,1.55,7.7,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,1.65,7.65,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,1.9,7.75,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,1.95,7.85,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,1,7,7,15,0.0,2.5,2.0,8.05,2.5,0.0,0.0
2018,1,7,7,30,0.0,5.0,2.0,8.2,5.0,4.55,0.0
2018,1,7,7,45,1.5,18.0,2.0,8.35,18.0,18.98,0.0
2018,1,7,8,0,3.0,31.0,2.0,8.5,31.0,35.46,21.67
2018,1,7,8,15,12.0,46.5,2.0,8.6,48.5,58.08,43.67
2018,1,7,8,30,21.0,62.0,2.0,8.7,66.0,88.89,71.21
2018,1,7,8,45,23.5,75.5,2.0,8.85,80.5,104.66,85.5
2018,1,7,9,0,26.0,89.0,2.0,9.0,95.0,120.71,99.73
2018,1,7,9,15,17.0,99.0,2.05,9.2,103.5,112.37,92.4
2018,1,7,9,30,8.0,109.0,2.1,9.4,112.0,114.09,93.52
2018,1,7,9,45,22.5,127.5,2.1,9.6,136.0,145.42,120.64
2018,1,7,10,0,37.0,146.0,2.1,9.8,160.0,190.84,159.15
2018,1,7,10,15,23.0,124.0,2.1,10.1,133.0,147.69,121.93
2018,1,7,10,30,9.0,102.0,2.1,10.4,106.0,100.76,81.44
2018,1,7,10,45,4.5,96.0,2.15,10.75,98.0,90.35,72.25
2018,1,7,11,0,0.0,90.0,2.2,11.1,90.0,80.34,63.37
2018,1,7,11,15,0.0,92.0,2.1,11.45,92.0,82.11,64.73
2018,1,7,11,30,0.0,94.0,2.0,11.8,94.0,83.91,66.11
2018,1,7,11,45,0.0,89.0,1.95,12.15,89.0,79.05,61.87
2018,1,7,12,0,0.0,84.0,1.9,12.5,84.0,74.37,57.8
2018,1,7,12,15,0.0,78.0,1.85,12.7,78.0,69.03,53.24
2018,1,7,12,30,0.0,72.0,1.8,12.9,72.0,63.69,48.7
2018,1,7,12,45,0.0,77.0,1.7,13.1,77.0,68.13,52.44
2018,1,7,13,0,0.0,82.0,1.6,13.3,82.0,72.58,56.18
2018,1,7,13,15,0.0,89.0,1.5,13.35,89.0,79.01,61.63
2018,1,7,13,30,0.0,96.0,1.4,13.4,96.0,85.54,67.16
2018,1,7,13,45,0.0,87.0,1.3,13.45,87.0,77.22,60.21
2018,1,7,14,0,0.0,78.0,1.2,13.5,78.0,69.01,53.34
2018,1,7,14,15,6.5,83.0,1.15,13.3,85.5,76.69,60.0
2018,1,7,14,30,13.0,88.0,1.1,13.1,93.0,83.71,65.98
2018,1,7,14,45,13.0,90.0,1.0,12.9,94.5,84.84,66.94
2018,1,7,15,0,13.0,92.0,0.9,12.7,96.0,85.87,67.76
2018,1,7,15,15,6.5,81.0,0.9,12.7,83.0,73.39,57.24
2018,1,7,15,30,0.0,70.0,0.9,12.7,70.0,61.73,47.43
2018,1,7,15,45,0.0,57.0,1.0,12.15,57.0,50.13,37.42
2018,1,7,16,0,0.0,44.0,1.1,11.6,44.0,38.69,27.41
2018,1,7,16,15,0.0,33.0,1.1,11.45,33.0,29.09,18.8
2018,1,7,16,30,0.0,22.0,1.1,11.3,22.0,19.39,10.18
2018,1,7,16,45,0.0,13.0,1.15,11.15,13.0,11.44,0.0
2018,1,7,17,0,0.0,4.0,1.2,11.0,4.0,3.64,0.0
2018,1,7,17,15,0.0,2.0,1.2,10.9,2.0,0.0,0.0
2018,1,7,17,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,1.45,10.05,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,1.65,10.2,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,1.95,10.2,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,2.05,10.15,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,2.1,10.15,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,2.1,10.25,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,2.1,10.35,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,2.15,10.55,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,1,8,7,15,0.0,0.5,2.4,10.95,0.5,0.0,0.0
2018,1,8,7,30,0.0,1.0,2.5,11.1,1.0,0.91,0.0
2018,1,8,7,45,0.0,3.0,2.65,11.3,3.0,2.63,0.0
2018,1,8,8,0,0.0,5.0,2.8,11.5,5.0,4.38,0.0
2018,1,8,8,15,0.0,7.0,2.85,11.7,7.0,6.14,0.0
2018,1,8,8,30,0.0,9.0,2.9,11.9,9.0,7.9,1.09
2018,1,8,8,45,0.0,10.5,3.0,12.1,10.5,9.22,2.29
2018,1,8,9,0,0.0,12.0,3.1,12.3,12.0,10.54,3.47
2018,1,8,9,15,0.0,18.5,3.15,12.45,18.5,16.27,8.45
2018,1,8,9,30,0.0,25.0,3.2,12.6,25.0,22.0,13.41
2018,1,8,9,45,0.0,33.5,3.2,12.75,33.5,29.51,19.87
2018,1,8,10,0,0.0,42.0,3.2,12.9,42.0,37.04,26.3
2018,1,8,10,15,0.0,35.5,3.1,13.05,35.5,31.29,21.31
2018,1,8,10,30,0.0,29.0,3.0,13.2,29.0,25.56,16.34
2018,1,8,10,45,0.0,27.5,2.95,13.3,27.5,24.24,15.17
2018,1,8,11,0,0.0,26.0,2.9,13.4,26.0,22.92,14.01
2018,1,8,11,15,0.0,26.5,2.9,13.5,26.5,23.36,14.37
2018,1,8,11,30,0.0,27.0,2.9,13.6,27.0,23.81,14.73
2018,1,8,11,45,0.0,29.0,2.95,13.7,29.0,25.58,16.22
2018,1,8,12,0,0.0,31.0,3.0,13.8,31.0,27.35,17.71
2018,1,8,12,15,0.0,28.0,3.0,13.9,28.0,24.69,15.44
2018,1,8,12,30,0.0,25.0,3.0,14.0,25.0,22.04,13.17
2018,1,8,12,45,0.0,28.0,3.0,14.1,28.0,24.69,15.43
2018,1,8,13,0,0.0,31.0,3.0,14.2,31.0,27.34,17.69
2018,1,8,13,15,0.0,28.0,2.9,14.25,28.0,24.69,15.44
2018,1,8,13,30,0.0,25.0,2.8,14.3,25.0,22.03,13.19
2018,1,8,13,45,0.0,21.5,2.7,14.3,21.5,18.94,10.57
2018,1,8,14,0,0.0,18.0,2.6,14.3,18.0,15.85,7.94
2018,1,8,14,15,0.0,19.0,2.5,14.25,19.0,16.73,8.72
2018,1,8,14,30,0.0,20.0,2.4,14.2,20.0,17.6,9.5
2018,1,8,14,45,0.0,22.5,2.35,14.15,22.5,19.8,11.41
2018,1,8,15,0,0.0,25.0,2.3,14.1,25.0,22.0,13.32
2018,1,8,15,15,0.0,19.0,2.3,14.1,19.0,16.71,8.75
2018,1,8,15,30,0.0,13.0,2.3,14.1,13.0,11.42,4.18
2018,1,8,15,45,0.0,10.5,2.3,13.85,10.5,9.22,2.25
2018,1,8,16,0,0.0,8.0,2.3,13.6,8.0,7.02,0.32
2018,1,8,16,15,0.0,6.0,2.35,13.55,6.0,5.26,0.0
2018,1,8,16,30,0.0,4.0,2.4,13.5,4.0,3.5,0.0
2018,1,8,16,45,0.0,2.5,2.4,13.45,2.5,2.19,0.0
2018,1,8,17,0,0.0,1.0,2.4,13.4,1.0,0.91,0.0
2018,1,8,17,15,0.0,0.5,2.35,13.4,0.5,0.0,0.0
2018,1,8,17,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,1.55,12.55,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,1,9,7,15,0.0,1.5,1.9,12.75,1.5,0.0,0.0
2018,1,9,7,30,0.0,3.0,2.1,12.9,3.0,2.73,0.0
2018,1,9,7,45,0.0,10.5,2.25,13.1,10.5,9.23,0.0
2018,1,9,8,0,0.0,18.0,2.4,13.3,18.0,15.84,6.39
2018,1,9,8,15,0.0,27.5,2.55,13.4,27.5,24.23,14.51
2018,1,9,8,30,0.0,37.0,2.7,13.5,37.0,32.64,22.02
2018,1,9,8,45,1.0,52.0,2.85,13.6,52.0,48.05,35.44
2018,1,9,9,0,2.0,67.0,3.0,13.7,67.0,64.16,49.4
2018,1,9,9,15,1.0,76.0,2.95,13.8,76.0,71.63,55.81
2018,1,9,9,30,0.0,85.0,2.9,13.9,85.0,79.16,62.16
2018,1,9,9,45,0.5,86.5,2.85,13.95,86.5,79.78,62.65
2018,1,9,10,0,1.0,88.0,2.8,14.0,88.0,80.82,63.46
2018,1,9,10,15,26.5,106.0,2.7,14.05,117.0,129.01,105.02
2018,1,9,10,30,52.0,124.0,2.6,14.1,146.0,170.37,140.2
2018,1,9,10,45,63.0,152.0,2.5,14.15,180.0,211.36,173.93
2018,1,9,11,0,74.0,180.0,2.4,14.2,214.0,252.37,207.16
2018,1,9,11,15,51.5,183.0,2.4,14.25,207.0,234.06,191.04
2018,1,9,11,30,29.0,186.0,2.4,14.3,200.0,216.2,175.49
2018,1,9,11,45,26.0,179.0,2.4,14.35,192.0,203.26,164.74
2018,1,9,12,0,23.0,172.0,2.4,14.4,184.0,179.93,145.5
2018,1,9,12,15,21.5,177.0,2.45,14.4,188.0,182.76,147.76
2018,1,9,12,30,20.0,182.0,2.5,14.4,192.0,185.62,150.01
2018,1,9,12,45,97.0,191.5,2.55,14.4,239.0,260.1,212.78
2018,1,9,13,0,174.0,201.0,2.6,14.4,286.0,329.69,269.93
2018,1,9,13,15,192.0,199.5,2.6,14.4,291.0,331.27,270.9
2018,1,9,13,30,210.0,198.0,2.6,14.4,296.0,330.93,270.44
2018,1,9,13,45,135.5,182.0,2.65,14.4,244.0,260.72,212.67
2018,1,9,14,0,61.0,166.0,2.7,14.4,192.0,190.09,154.26
2018,1,9,14,15,67.0,152.0,2.7,14.35,179.0,175.06,141.92
2018,1,9,14,30,73.0,138.0,2.7,14.3,166.0,159.68,128.9
2018,1,9,14,45,99.0,129.0,2.65,14.25,163.5,160.39,128.75
2018,1,9,15,0,125.0,120.0,2.6,14.2,161.0,153.14,121.33
2018,1,9,15,15,127.5,107.5,2.6,14.2,145.0,133.47,103.66
2018,1,9,15,30,130.0,95.0,2.6,14.2,129.0,113.53,85.68
2018,1,9,15,45,89.5,79.0,2.75,13.9,100.5,83.86,61.69
2018,1,9,16,0,49.0,63.0,2.9,13.6,72.0,59.04,42.35
2018,1,9,16,15,46.5,48.5,3.0,13.4,55.0,42.15,28.6
2018,1,9,16,30,44.0,34.0,3.1,13.2,38.0,28.12,17.58
2018,1,9,16,45,31.0,22.0,3.2,13.05,24.0,18.37,0.0
2018,1,9,17,0,18.0,10.0,3.3,12.9,10.0,9.1,0.0
2018,1,9,17,15,9.0,5.0,3.4,12.8,5.0,0.0,0.0
2018,1,9,17,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,3.75,12.35,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,3.85,12.1,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,3.85,11.7,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,3.75,11.1,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,3.7,10.85,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,3.65,10.6,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,3.55,10.2,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,3.45,10.05,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,3.35,9.7,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,3.3,9.55,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,2.95,9.55,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,2.85,9.6,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,2.75,9.65,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,2.65,9.7,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,2.55,9.75,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,2.25,10.3,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,1,10,7,15,0.0,1.5,2.1,10.65,1.5,0.0,0.0
2018,1,10,7,30,0.0,3.0,2.0,10.9,3.0,2.73,0.0
2018,1,10,7,45,0.0,10.0,1.95,11.1,10.0,8.79,0.0
2018,1,10,8,0,0.0,17.0,1.9,11.3,17.0,14.96,5.85
2018,1,10,8,15,0.0,24.5,1.9,11.45,24.5,21.57,12.45
2018,1,10,8,30,0.0,32.0,1.9,11.6,32.0,28.2,18.45
2018,1,10,8,45,2.0,49.0,1.95,11.75,49.5,45.26,33.39
2018,1,10,9,0,4.0,66.0,2.0,11.9,67.0,64.44,50.09
2018,1,10,9,15,69.0,95.5,2.1,12.0,117.5,158.47,132.45
2018,1,10,9,30,134.0,125.0,2.2,12.1,168.0,263.43,221.6
2018,1,10,9,45,187.0,137.5,2.25,12.15,204.5,321.87,270.52
2018,1,10,10,0,240.0,150.0,2.3,12.2,241.0,397.36,332.09
2018,1,10,10,15,235.5,163.5,2.4,12.35,258.5,409.72,340.85
2018,1,10,10,30,231.0,177.0,2.5,12.5,276.0,420.9,348.89
2018,1,10,10,45,145.0,166.0,2.55,12.6,229.0,313.8,260.46
2018,1,10,11,0,59.0,155.0,2.6,12.7,182.0,209.27,172.4
2018,1,10,11,15,90.0,174.5,2.5,12.8,217.5,256.19,211.81
2018,1,10,11,30,121.0,194.0,2.4,12.9,253.0,316.98,261.18
2018,1,10,11,45,82.0,192.5,2.35,13.0,233.0,264.64,217.16
2018,1,10,12,0,43.0,191.0,2.3,13.1,213.0,228.43,186.32
2018,1,10,12,15,54.5,199.5,2.2,13.25,227.0,244.47,199.54
2018,1,10,12,30,66.0,208.0,2.1,13.4,241.0,259.72,211.84
2018,1,10,12,45,53.5,200.0,1.95,13.5,226.5,238.24,193.82
2018,1,10,13,0,41.0,192.0,1.8,13.6,212.0,217.76,176.76
2018,1,10,13,15,29.5,180.0,1.75,13.7,194.0,194.73,157.73
2018,1,10,13,30,18.0,168.0,1.7,13.8,176.0,165.64,133.7
2018,1,10,13,45,19.5,153.5,1.6,13.9,162.0,151.25,121.93
2018,1,10,14,0,21.0,139.0,1.5,14.0,148.0,136.99,110.17
2018,1,10,14,15,117.5,134.0,1.4,14.0,179.5,187.43,152.13
2018,1,10,14,30,214.0,129.0,1.3,14.0,211.0,221.86,178.87
2018,1,10,14,45,167.5,112.0,1.25,14.05,173.0,174.29,138.84
2018,1,10,15,0,121.0,95.0,1.2,14.1,135.0,128.61,100.73
2018,1,10,15,15,193.5,82.5,1.2,14.1,137.0,130.75,99.24
2018,1,10,15,30,266.0,70.0,1.2,14.1,139.0,123.8,88.83
2018,1,10,15,45,133.0,58.0,1.0,13.7,92.5,73.22,50.79
2018,1,10,16,0,0.0,46.0,0.8,13.3,46.0,40.45,28.77
2018,1,10,16,15,90.5,36.0,0.8,13.1,45.5,33.3,20.36
2018,1,10,16,30,181.0,26.0,0.8,12.9,45.0,20.15,11.21
2018,1,10,16,45,137.0,19.5,0.85,12.7,30.0,15.32,0.0
2018,1,10,17,0,93.0,13.0,0.9,12.5,15.0,11.82,0.0
2018,1,10,17,15,46.5,6.5,0.9,12.5,7.5,0.0,0.0
2018,1,10,17,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.6,11.85,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,1,11,7,15,0.0,2.5,0.55,12.05,2.5,0.0,0.0
2018,1,11,7,30,0.0,5.0,0.6,12.2,5.0,4.55,0.0
2018,1,11,7,45,4.5,18.0,0.65,12.3,18.5,20.46,0.0
2018,1,11,8,0,9.0,31.0,0.7,12.4,32.0,44.15,28.48
2018,1,11,8,15,27.5,48.0,0.8,12.6,52.5,77.71,59.71
2018,1,11,8,30,46.0,65.0,0.9,12.8,73.0,111.04,89.27
2018,1,11,8,45,67.0,82.0,1.05,13.0,97.0,146.65,120.48
2018,1,11,9,0,88.0,99.0,1.2,13.2,121.0,196.31,162.78
2018,1,11,9,15,89.0,113.0,1.25,13.4,138.5,213.53,177.08
2018,1,11,9,30,90.0,127.0,1.3,13.6,156.0,230.6,191.0
2018,1,11,9,45,87.0,139.0,1.35,13.75,169.5,226.38,187.28
2018,1,11,10,0,84.0,151.0,1.4,13.9,183.0,236.47,195.12
2018,1,11,10,15,138.0,157.5,1.3,14.1,214.5,302.83,249.75
2018,1,11,10,30,192.0,164.0,1.2,14.3,246.0,354.45,291.15
2018,1,11,10,45,116.0,174.0,1.15,14.5,224.5,299.24,244.0
2018,1,11,11,0,40.0,184.0,1.1,14.7,203.0,228.26,184.41
2018,1,11,11,15,67.5,199.0,1.05,14.9,232.0,266.97,216.17
2018,1,11,11,30,95.0,214.0,1.0,15.1,261.0,304.86,246.19
2018,1,11,11,45,104.5,219.0,0.95,15.25,271.5,314.66,253.37
2018,1,11,12,0,114.0,224.0,0.9,15.4,282.0,337.81,270.94
2018,1,11,12,15,96.0,221.5,0.9,15.45,270.0,302.15,242.39
2018,1,11,12,30,78.0,219.0,0.9,15.5,258.0,281.27,225.57
2018,1,11,12,45,74.5,215.0,0.95,15.55,252.0,270.16,216.84
2018,1,11,13,0,71.0,211.0,1.0,15.6,246.0,259.26,208.2
2018,1,11,13,15,103.0,197.0,1.0,15.6,246.5,270.97,218.18
2018,1,11,13,30,135.0,183.0,1.0,15.6,247.0,269.57,217.46
2018,1,11,13,45,208.5,179.5,1.05,15.6,273.0,300.38,242.45
2018,1,11,14,0,282.0,176.0,1.1,15.6,299.0,331.81,266.73
2018,1,11,14,15,342.5,150.5,1.05,15.5,290.0,318.75,255.17
2018,1,11,14,30,403.0,125.0,1.0,15.4,281.0,306.34,243.2
2018,1,11,14,45,435.5,108.5,1.0,15.3,264.0,278.35,217.97
2018,1,11,15,0,468.0,92.0,1.0,15.2,247.0,246.48,188.48
