Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,11,45,878.0,133.5,3.95,12.65,835.0,1006.9,782.34
2018,3,24,12,0,964.0,97.0,4.1,12.7,873.0,1018.91,791.11
2018,3,24,12,15,964.0,96.5,4.2,12.65,873.0,993.27,773.74
2018,3,24,12,30,964.0,96.0,4.3,12.6,873.0,963.9,754.24
2018,3,24,12,45,723.0,185.5,4.4,12.55,765.0,827.65,657.39
2018,3,24,13,0,482.0,275.0,4.5,12.5,657.0,683.4,546.37
2018,3,24,13,15,373.0,307.0,4.5,12.45,599.0,595.25,477.72
2018,3,24,13,30,264.0,339.0,4.5,12.4,541.0,524.28,420.82
2018,3,24,13,45,313.5,315.0,4.55,12.3,548.0,518.52,417.78
2018,3,24,14,0,363.0,291.0,4.6,12.2,555.0,507.88,410.17
2018,3,24,14,15,580.5,211.0,4.6,12.1,612.5,548.61,443.68
2018,3,24,14,30,798.0,131.0,4.6,12.0,670.0,558.4,450.47
2018,3,24,14,45,733.0,145.0,4.6,11.85,619.5,490.15,393.3
2018,3,24,15,0,668.0,159.0,4.6,11.7,569.0,428.2,340.54
2018,3,24,15,15,643.0,152.0,4.6,11.7,524.0,368.75,288.53
2018,3,24,15,30,618.0,145.0,4.6,11.7,479.0,311.55,237.55
2018,3,24,15,45,689.5,116.5,4.45,11.4,458.0,261.96,189.38
2018,3,24,16,0,761.0,88.0,4.3,11.1,437.0,207.45,136.97
2018,3,24,16,15,750.5,80.0,4.2,10.9,391.5,147.73,87.9
2018,3,24,16,30,740.0,72.0,4.1,10.7,346.0,89.15,51.17
2018,3,24,16,45,688.5,68.0,4.0,10.5,292.5,49.4,39.2
2018,3,24,17,0,637.0,64.0,3.9,10.3,239.0,47.84,37.8
2018,3,24,17,15,539.0,59.5,3.7,9.95,185.5,45.78,35.8
2018,3,24,17,30,441.0,55.0,3.5,9.6,132.0,44.0,33.8
2018,3,24,17,45,284.0,42.0,3.3,9.25,85.5,32.59,22.83
2018,3,24,18,0,127.0,29.0,3.1,8.9,39.0,22.75,9.42
2018,3,24,18,15,74.0,17.5,3.05,8.8,22.0,15.92,0.0
2018,3,24,18,30,21.0,6.0,3.0,8.7,5.0,0.0,0.0
2018,3,24,18,45,10.5,3.0,2.95,8.6,2.5,0.0,0.0
2018,3,24,19,0,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,2.85,8.45,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,2.55,8.1,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,2.45,7.9,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,2.4,7.75,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,2.4,7.65,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,2.4,7.35,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,2.4,7.25,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,2.4,6.95,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,2.35,6.85,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,2.3,6.75,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,2.25,6.65,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,2.2,6.65,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,2.15,6.7,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,2.05,6.85,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,3,25,5,45,8.0,3.0,2.0,7.15,2.5,0.0,0.0
2018,3,25,6,0,16.0,6.0,2.0,7.3,5.0,0.0,0.0
2018,3,25,6,15,94.0,19.0,2.1,7.85,25.0,56.31,0.0
2018,3,25,6,30,172.0,32.0,2.2,8.4,45.0,144.95,84.95
2018,3,25,6,45,293.0,43.0,2.25,9.0,86.0,233.83,188.93
2018,3,25,7,0,414.0,54.0,2.3,9.6,127.0,333.82,278.27
2018,3,25,7,15,482.5,64.0,2.35,9.8,176.0,411.54,346.55
2018,3,25,7,30,551.0,74.0,2.4,10.0,225.0,494.61,416.63
2018,3,25,7,45,630.5,75.5,2.5,10.25,282.5,580.25,486.15
2018,3,25,8,0,710.0,77.0,2.6,10.5,340.0,670.31,554.98
2018,3,25,8,15,744.5,81.0,2.65,10.7,391.5,726.68,595.78
2018,3,25,8,30,779.0,85.0,2.7,10.9,443.0,787.68,639.18
2018,3,25,8,45,804.0,88.0,2.75,11.15,491.5,838.45,673.9
2018,3,25,9,0,829.0,91.0,2.8,11.4,540.0,887.56,706.85
2018,3,25,9,15,850.0,92.5,2.85,11.6,584.5,929.05,734.0
2018,3,25,9,30,871.0,94.0,2.9,11.8,629.0,967.97,759.13
2018,3,25,9,45,890.0,93.0,2.95,12.0,668.5,989.0,771.61
2018,3,25,10,0,909.0,92.0,3.0,12.2,708.0,1016.79,788.99
2018,3,25,10,15,889.5,104.5,3.05,12.35,729.5,1018.64,788.6
2018,3,25,10,30,870.0,117.0,3.1,12.5,751.0,1026.93,793.08
2018,3,25,10,45,863.5,124.5,3.15,12.6,771.0,1027.55,792.52
2018,3,25,11,0,857.0,132.0,3.2,12.7,791.0,1024.14,789.44
2018,3,25,11,15,888.5,121.5,3.25,12.8,817.0,1023.65,788.56
2018,3,25,11,30,920.0,111.0,3.3,12.9,843.0,1030.35,792.75
2018,3,25,11,45,903.5,120.0,3.35,13.0,845.0,1007.16,776.46
2018,3,25,12,0,887.0,129.0,3.4,13.1,847.0,980.52,758.09
2018,3,25,12,15,887.5,128.5,3.45,13.15,847.0,956.7,741.86
2018,3,25,12,30,888.0,128.0,3.5,13.2,847.0,929.43,723.19
2018,3,25,12,45,848.0,144.5,3.5,13.25,825.5,888.93,694.81
2018,3,25,13,0,808.0,161.0,3.5,13.3,804.0,838.9,659.52
2018,3,25,13,15,806.0,157.0,3.5,13.3,788.0,798.34,630.98
2018,3,25,13,30,804.0,153.0,3.5,13.3,772.0,755.34,599.49
2018,3,25,13,45,858.0,126.5,3.5,13.3,769.0,727.32,578.94
2018,3,25,14,0,912.0,100.0,3.5,13.3,766.0,690.04,550.56
2018,3,25,14,15,903.0,98.0,3.5,13.25,734.5,634.36,506.47
2018,3,25,14,30,894.0,96.0,3.5,13.2,703.0,577.37,460.15
2018,3,25,14,45,854.0,102.5,3.45,13.15,657.0,511.26,405.22
2018,3,25,15,0,814.0,109.0,3.4,13.1,611.0,447.81,351.08
2018,3,25,15,15,822.5,98.5,3.4,13.1,575.5,389.93,299.46
2018,3,25,15,30,831.0,88.0,3.4,13.1,540.0,329.98,244.56
2018,3,25,15,45,825.5,81.0,3.35,12.9,496.5,267.83,187.62
2018,3,25,16,0,820.0,74.0,3.3,12.7,453.0,205.69,131.83
2018,3,25,16,15,738.5,78.0,3.2,12.45,390.0,144.48,85.05
2018,3,25,16,30,657.0,82.0,3.1,12.2,327.0,88.32,52.37
2018,3,25,16,45,599.0,76.0,3.05,11.95,273.5,54.96,43.96
2018,3,25,17,0,541.0,70.0,3.0,11.7,220.0,52.11,41.44
2018,3,25,17,15,474.5,61.0,3.0,11.2,172.5,46.65,36.42
2018,3,25,17,30,408.0,52.0,3.0,10.7,125.0,41.0,31.02
2018,3,25,17,45,304.5,40.5,3.0,10.2,85.0,32.77,22.98
2018,3,25,18,0,201.0,29.0,3.0,9.7,45.0,22.81,10.32
2018,3,25,18,15,121.0,18.0,3.0,9.55,25.5,16.37,0.0
2018,3,25,18,30,41.0,7.0,3.0,9.4,6.0,0.0,0.0
2018,3,25,18,45,20.5,3.5,3.05,9.2,3.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,3.05,8.9,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,3.0,8.45,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,2.85,7.2,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,2.8,6.85,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,2.8,6.8,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,2.8,6.7,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,2.8,6.6,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,2.75,6.3,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,2.7,6.2,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,2.7,6.15,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,2.7,5.9,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,2.7,5.85,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,2.7,5.7,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,2.7,5.6,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,2.7,5.55,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,2.7,5.45,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,2.7,5.4,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,2.7,5.6,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,3,26,5,45,29.0,4.0,2.7,6.0,3.0,0.0,0.0
2018,3,26,6,0,58.0,8.0,2.7,6.2,6.0,0.0,0.0
2018,3,26,6,15,177.0,18.0,2.75,6.9,29.0,90.22,0.0
2018,3,26,6,30,296.0,28.0,2.8,7.6,52.0,199.22,130.72
2018,3,26,6,45,424.0,36.5,2.9,8.25,98.5,297.2,242.62
2018,3,26,7,0,552.0,45.0,3.0,8.9,145.0,405.13,339.19
2018,3,26,7,15,630.5,50.0,3.1,9.55,199.0,484.87,409.27
2018,3,26,7,30,709.0,55.0,3.2,10.2,253.0,575.98,484.96
2018,3,26,7,45,750.5,59.0,3.3,10.8,306.5,643.93,537.5
2018,3,26,8,0,792.0,63.0,3.4,11.4,360.0,713.05,588.97
2018,3,26,8,15,820.5,65.5,3.5,11.9,411.0,770.36,629.97
2018,3,26,8,30,849.0,68.0,3.6,12.4,462.0,818.79,663.31
2018,3,26,8,45,868.5,70.5,3.65,12.9,510.0,865.82,694.68
2018,3,26,9,0,888.0,73.0,3.7,13.4,558.0,910.79,723.96
2018,3,26,9,15,904.0,75.0,3.7,13.75,602.0,949.44,748.38
2018,3,26,9,30,920.0,77.0,3.7,14.1,646.0,985.21,770.51
2018,3,26,9,45,932.0,77.5,3.65,14.5,684.0,1012.06,785.73
2018,3,26,10,0,944.0,78.0,3.6,14.9,722.0,1035.41,798.5
2018,3,26,10,15,951.0,79.0,3.55,15.15,752.5,1050.66,806.18
2018,3,26,10,30,958.0,80.0,3.5,15.4,783.0,1061.95,811.32
2018,3,26,10,45,963.0,81.5,3.45,15.65,807.0,1067.74,812.89
2018,3,26,11,0,968.0,83.0,3.4,15.9,831.0,1069.37,811.84
2018,3,26,11,15,971.5,83.0,3.4,16.05,847.0,1063.58,806.74
2018,3,26,11,30,975.0,83.0,3.4,16.2,863.0,1053.64,799.08
2018,3,26,11,45,976.5,82.5,3.35,16.35,870.5,1037.08,786.72
2018,3,26,12,0,978.0,82.0,3.3,16.5,878.0,1016.5,771.85
2018,3,26,12,15,975.5,83.5,3.25,16.6,877.5,990.47,753.56
2018,3,26,12,30,973.0,85.0,3.2,16.7,877.0,960.74,732.86
2018,3,26,12,45,965.5,88.5,3.15,16.8,867.5,925.27,708.26
2018,3,26,13,0,958.0,92.0,3.1,16.9,858.0,886.7,681.51
2018,3,26,13,15,951.5,91.5,3.1,16.95,840.0,842.01,650.81
2018,3,26,13,30,945.0,91.0,3.1,17.0,822.0,794.73,618.04
2018,3,26,13,45,936.0,92.0,3.1,17.0,797.5,744.8,582.98
2018,3,26,14,0,927.0,93.0,3.1,17.0,773.0,692.94,543.56
2018,3,26,14,15,917.0,91.5,3.1,16.95,741.0,636.44,499.77
2018,3,26,14,30,907.0,90.0,3.1,16.9,709.0,578.69,453.71
2018,3,26,14,45,854.0,101.5,3.1,16.85,659.0,510.1,397.94
2018,3,26,15,0,801.0,113.0,3.1,16.8,609.0,445.63,344.11
2018,3,26,15,15,695.0,133.5,3.1,16.8,542.5,371.04,282.24
2018,3,26,15,30,589.0,154.0,3.1,16.8,476.0,309.72,231.09
2018,3,26,15,45,604.0,135.0,3.05,16.5,440.0,256.33,183.5
2018,3,26,16,0,619.0,116.0,3.0,16.2,404.0,200.87,134.62
2018,3,26,16,15,646.0,98.0,2.9,15.75,368.5,145.7,88.89
2018,3,26,16,30,673.0,80.0,2.8,15.3,333.0,87.31,50.45
2018,3,26,16,45,630.5,73.5,2.7,14.9,282.5,53.05,41.73
2018,3,26,17,0,588.0,67.0,2.6,14.5,232.0,49.75,38.88
2018,3,26,17,15,526.5,59.0,2.65,13.85,184.0,45.02,34.59
2018,3,26,17,30,465.0,51.0,2.7,13.2,136.0,40.14,29.97
2018,3,26,17,45,358.0,41.0,2.75,12.55,93.5,33.2,23.19
2018,3,26,18,0,251.0,31.0,2.8,11.9,51.0,26.11,13.29
2018,3,26,18,15,147.5,19.0,2.8,11.7,28.5,17.28,0.0
2018,3,26,18,30,44.0,7.0,2.8,11.5,6.0,0.0,0.0
2018,3,26,18,45,22.0,3.5,2.85,11.35,3.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,2.85,11.1,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,2.75,10.9,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,2.6,10.35,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,2.55,10.2,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,2.5,10.05,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,2.45,9.9,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,2.4,9.75,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,2.35,9.6,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,2.3,9.45,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,2.3,9.35,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,2.3,9.25,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,2.35,9.2,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,2.45,9.2,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,2.55,9.2,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,2.65,9.15,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,2.7,9.05,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,2.65,9.2,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,3,27,5,45,27.0,4.0,2.55,9.6,3.5,0.0,0.0
2018,3,27,6,0,54.0,8.0,2.5,9.8,7.0,0.0,0.0
2018,3,27,6,15,182.5,19.5,2.55,10.55,32.0,94.22,0.0
2018,3,27,6,30,311.0,31.0,2.6,11.3,57.0,211.5,145.79
2018,3,27,6,45,422.5,39.0,2.65,12.0,101.5,299.93,242.28
2018,3,27,7,0,534.0,47.0,2.7,12.7,146.0,397.98,328.8
2018,3,27,7,15,601.0,53.5,2.75,13.2,198.0,476.16,396.13
2018,3,27,7,30,668.0,60.0,2.8,13.7,250.0,559.43,464.51
2018,3,27,7,45,710.0,64.0,2.8,14.15,302.0,621.7,511.98
2018,3,27,8,0,752.0,68.0,2.8,14.6,354.0,689.61,561.69
2018,3,27,8,15,718.0,85.0,2.85,15.05,388.5,716.77,579.46
2018,3,27,8,30,684.0,102.0,2.9,15.5,423.0,734.71,590.21
2018,3,27,8,45,677.0,117.5,2.9,15.9,462.5,769.23,612.86
2018,3,27,9,0,670.0,133.0,2.9,16.3,502.0,800.27,632.46
2018,3,27,9,15,731.5,123.5,2.85,16.65,555.5,862.57,673.9
2018,3,27,9,30,793.0,114.0,2.8,17.0,609.0,919.05,710.02
2018,3,27,9,45,846.5,103.0,2.75,17.35,659.5,970.56,742.0
2018,3,27,10,0,900.0,92.0,2.7,17.7,710.0,1009.63,765.02
2018,3,27,10,15,876.0,106.0,2.7,18.0,729.5,1008.39,761.57
2018,3,27,10,30,852.0,120.0,2.7,18.3,749.0,1013.63,763.05
2018,3,27,10,45,835.0,133.5,2.65,18.6,766.0,1010.22,758.37
2018,3,27,11,0,818.0,147.0,2.6,18.9,783.0,1002.6,751.13
2018,3,27,11,15,720.0,197.5,2.55,19.1,765.5,958.05,719.72
2018,3,27,11,30,622.0,248.0,2.5,19.3,748.0,901.65,679.55
2018,3,27,11,45,592.0,266.5,2.5,19.5,746.0,873.08,658.78
2018,3,27,12,0,562.0,285.0,2.5,19.7,744.0,847.16,639.45
2018,3,27,12,15,584.5,276.0,2.5,19.85,753.5,839.87,634.58
2018,3,27,12,30,607.0,267.0,2.5,20.0,763.0,831.73,628.88
2018,3,27,12,45,633.5,252.0,2.5,20.15,765.0,815.45,617.79
2018,3,27,13,0,660.0,237.0,2.5,20.3,767.0,795.04,603.76
2018,3,27,13,15,648.0,234.5,2.5,20.35,746.5,752.02,573.23
2018,3,27,13,30,636.0,232.0,2.5,20.4,726.0,707.83,541.58
2018,3,27,13,45,647.0,215.5,2.5,20.5,705.0,665.97,511.44
2018,3,27,14,0,658.0,199.0,2.5,20.6,684.0,621.44,478.63
2018,3,27,14,15,614.5,205.5,2.5,20.55,644.0,562.72,434.14
2018,3,27,14,30,571.0,212.0,2.5,20.5,604.0,504.59,389.35
2018,3,27,14,45,641.5,175.5,2.5,20.5,593.5,472.02,362.83
2018,3,27,15,0,712.0,139.0,2.5,20.5,583.0,428.28,325.84
2018,3,27,15,15,707.5,129.5,2.5,20.5,545.0,371.79,277.89
2018,3,27,15,30,703.0,120.0,2.5,20.5,507.0,315.03,228.54
2018,3,27,15,45,670.5,116.0,2.5,20.05,459.0,256.06,178.14
2018,3,27,16,0,638.0,112.0,2.5,19.6,411.0,200.63,131.67
2018,3,27,16,15,621.0,101.5,2.45,19.05,365.5,145.46,88.53
2018,3,27,16,30,604.0,91.0,2.4,18.5,320.0,92.46,55.89
2018,3,27,16,45,544.0,85.0,2.35,17.95,268.5,61.47,48.59
2018,3,27,17,0,484.0,79.0,2.3,17.4,217.0,59.01,46.55
2018,3,27,17,15,371.5,70.5,2.25,16.65,163.5,52.5,40.79
2018,3,27,17,30,259.0,62.0,2.2,15.9,110.0,46.82,35.5
2018,3,27,17,45,190.5,46.5,2.15,15.2,75.5,35.72,25.16
2018,3,27,18,0,122.0,31.0,2.1,14.5,41.0,24.93,12.91
2018,3,27,18,15,69.0,17.5,2.1,14.2,22.5,15.92,0.0
2018,3,27,18,30,16.0,4.0,2.1,13.9,4.0,0.0,0.0
2018,3,27,18,45,8.0,2.0,2.1,13.6,2.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.85,12.05,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,1.65,11.8,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.55,11.85,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,3,28,5,45,30.5,4.5,1.0,11.75,4.0,0.0,0.0
2018,3,28,6,0,61.0,9.0,1.0,11.8,8.0,0.0,0.0
2018,3,28,6,15,193.0,20.5,1.1,12.4,34.5,99.91,0.0
2018,3,28,6,30,325.0,32.0,1.2,13.0,61.0,221.0,157.36
2018,3,28,6,45,432.0,39.5,1.25,13.55,105.5,306.32,245.16
2018,3,28,7,0,539.0,47.0,1.3,14.1,150.0,401.78,327.54
2018,3,28,7,15,604.5,53.0,1.45,14.5,201.5,478.66,392.49
2018,3,28,7,30,670.0,59.0,1.6,14.9,253.0,556.43,455.51
2018,3,28,7,45,714.0,62.5,1.75,15.3,305.5,623.98,506.4
2018,3,28,8,0,758.0,66.0,1.9,15.7,358.0,692.93,556.59
2018,3,28,8,15,787.5,69.5,1.95,16.1,409.0,751.01,596.55
2018,3,28,8,30,817.0,73.0,2.0,16.5,460.0,808.48,635.02
2018,3,28,8,45,839.0,75.5,2.05,16.9,508.0,848.4,660.24
2018,3,28,9,0,861.0,78.0,2.1,17.3,556.0,894.66,689.6
2018,3,28,9,15,878.5,78.5,2.1,17.7,599.0,932.01,711.81
2018,3,28,9,30,896.0,79.0,2.1,18.1,642.0,966.67,732.0
2018,3,28,9,45,912.0,79.0,2.1,18.55,681.0,996.27,748.49
2018,3,28,10,0,928.0,79.0,2.1,19.0,720.0,1022.57,762.74
2018,3,28,10,15,937.0,80.5,2.1,19.4,752.0,1040.12,771.41
2018,3,28,10,30,946.0,82.0,2.1,19.8,784.0,1053.77,777.72
2018,3,28,10,45,952.0,82.0,2.1,20.2,807.5,1058.63,778.49
2018,3,28,11,0,958.0,82.0,2.1,20.6,831.0,1059.4,776.9
2018,3,28,11,15,961.5,82.5,2.1,20.85,847.0,1054.13,772.08
2018,3,28,11,30,965.0,83.0,2.1,21.1,863.0,1044.74,764.85
2018,3,28,11,45,966.5,83.5,2.1,21.4,871.0,1029.3,753.78
2018,3,28,12,0,968.0,84.0,2.1,21.7,879.0,1009.86,740.32
2018,3,28,12,15,966.5,84.5,2.15,21.9,878.0,983.74,723.51
2018,3,28,12,30,965.0,85.0,2.2,22.1,877.0,953.95,704.34
2018,3,28,12,45,962.0,85.0,2.2,22.25,868.0,918.82,681.23
2018,3,28,13,0,959.0,85.0,2.2,22.4,859.0,880.42,655.9
2018,3,28,13,15,955.0,85.0,2.2,22.45,843.0,838.16,628.07
2018,3,28,13,30,951.0,85.0,2.2,22.5,827.0,793.08,598.1
2018,3,28,13,45,945.0,84.0,2.2,22.6,803.0,743.02,564.26
2018,3,28,14,0,939.0,83.0,2.2,22.7,779.0,690.79,525.99
2018,3,28,14,15,914.5,88.0,2.2,22.65,742.5,631.34,481.49
2018,3,28,14,30,890.0,93.0,2.2,22.6,706.0,571.94,435.74
2018,3,28,14,45,827.0,108.0,2.25,22.55,654.0,502.5,381.42
2018,3,28,15,0,764.0,123.0,2.3,22.5,602.0,438.28,329.77
2018,3,28,15,15,749.0,118.0,2.3,22.5,560.5,376.63,278.35
2018,3,28,15,30,734.0,113.0,2.3,22.5,519.0,318.16,228.11
2018,3,28,15,45,704.0,109.0,2.3,21.95,471.0,257.98,176.97
2018,3,28,16,0,674.0,105.0,2.3,21.4,423.0,200.95,129.39
2018,3,28,16,15,641.5,98.0,2.25,20.8,373.5,144.68,86.37
2018,3,28,16,30,609.0,91.0,2.2,20.2,324.0,92.47,55.37
2018,3,28,16,45,570.5,83.0,2.1,19.6,276.0,59.86,46.85
2018,3,28,17,0,532.0,75.0,2.0,19.0,228.0,55.73,43.38
2018,3,28,17,15,450.0,65.5,1.95,18.2,176.5,49.94,38.3
2018,3,28,17,30,368.0,56.0,1.9,17.4,125.0,42.57,31.61
2018,3,28,17,45,293.5,43.5,1.9,16.65,87.5,33.59,23.24
2018,3,28,18,0,219.0,31.0,1.9,15.9,50.0,24.32,12.86
2018,3,28,18,15,120.5,18.0,1.85,15.55,27.5,16.37,0.0
2018,3,28,18,30,22.0,5.0,1.8,15.2,5.0,0.0,0.0
2018,3,28,18,45,11.0,2.5,1.8,14.9,2.5,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.75,14.45,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.55,13.75,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,0.85,14.55,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,0.75,14.65,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.75,14.25,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,3,29,5,45,24.0,4.0,1.0,13.6,4.0,0.0,0.0
2018,3,29,6,0,48.0,8.0,1.0,13.7,8.0,7.28,0.0
2018,3,29,6,15,160.0,20.5,1.05,14.25,33.5,106.12,0.0
2018,3,29,6,30,272.0,33.0,1.1,14.8,59.0,197.23,143.45
2018,3,29,6,45,379.0,43.0,1.15,15.35,103.5,282.47,225.4
2018,3,29,7,0,486.0,53.0,1.2,15.9,148.0,378.57,307.2
2018,3,29,7,15,587.5,56.0,1.25,16.3,205.0,472.58,384.56
2018,3,29,7,30,689.0,59.0,1.3,16.7,262.0,570.7,461.65
2018,3,29,7,45,730.5,63.0,1.4,17.1,315.0,637.89,510.79
2018,3,29,8,0,772.0,67.0,1.5,17.5,368.0,706.25,559.22
2018,3,29,8,15,801.0,70.5,1.55,17.95,419.5,764.47,598.26
2018,3,29,8,30,830.0,74.0,1.6,18.4,471.0,821.98,635.76
2018,3,29,8,45,851.0,76.5,1.65,18.85,519.5,861.38,659.91
2018,3,29,9,0,872.0,79.0,1.7,19.3,568.0,907.02,688.08
2018,3,29,9,15,889.5,80.5,1.7,19.75,612.0,945.83,710.52
2018,3,29,9,30,907.0,82.0,1.7,20.2,656.0,981.89,730.88
2018,3,29,9,45,921.5,82.5,1.7,20.65,695.0,1010.73,746.34
2018,3,29,10,0,936.0,83.0,1.7,21.1,734.0,1036.16,759.59
2018,3,29,10,15,944.0,84.0,1.7,21.5,765.0,1052.05,766.92
2018,3,29,10,30,952.0,85.0,1.7,21.9,796.0,1064.01,771.96
2018,3,29,10,45,957.0,86.5,1.7,22.3,820.0,1069.48,773.07
2018,3,29,11,0,962.0,88.0,1.7,22.7,844.0,1070.82,771.82
2018,3,29,11,15,965.5,89.0,1.7,22.95,860.5,1065.91,767.31
2018,3,29,11,30,969.0,90.0,1.7,23.2,877.0,1056.84,760.44
2018,3,29,11,45,881.0,135.0,1.75,23.5,855.5,1002.03,725.4
2018,3,29,12,0,793.0,180.0,1.8,23.8,834.0,954.83,695.39
2018,3,29,12,15,762.5,194.5,1.8,24.0,823.5,924.99,675.98
2018,3,29,12,30,732.0,209.0,1.8,24.2,813.0,886.35,650.58
2018,3,29,12,45,784.5,180.5,1.75,24.35,822.0,869.56,639.21
2018,3,29,13,0,837.0,152.0,1.7,24.5,831.0,853.34,628.09
2018,3,29,13,15,823.0,154.5,1.75,24.55,811.0,808.47,599.18
2018,3,29,13,30,809.0,157.0,1.8,24.6,791.0,761.94,568.14
2018,3,29,13,45,794.5,155.5,1.85,24.6,763.0,709.96,532.13
2018,3,29,14,0,780.0,154.0,1.9,24.6,735.0,657.06,494.53
2018,3,29,14,15,779.0,145.5,2.0,24.45,705.5,605.19,457.23
2018,3,29,14,30,778.0,137.0,2.1,24.3,676.0,551.65,417.26
2018,3,29,14,45,790.0,122.5,2.15,24.1,644.5,497.52,375.18
2018,3,29,15,0,802.0,108.0,2.2,23.9,613.0,440.67,329.24
2018,3,29,15,15,803.0,101.5,2.2,23.9,577.5,384.38,281.56
2018,3,29,15,30,804.0,95.0,2.2,23.9,542.0,326.89,231.56
2018,3,29,15,45,738.5,101.5,2.25,23.2,484.5,259.75,176.18
2018,3,29,16,0,673.0,108.0,2.3,22.5,427.0,202.93,130.4
2018,3,29,16,15,655.0,98.0,2.2,21.85,380.5,145.93,86.42
2018,3,29,16,30,637.0,88.0,2.1,21.2,334.0,91.2,53.37
2018,3,29,16,45,627.0,76.5,2.05,20.55,289.0,54.94,42.39
2018,3,29,17,0,617.0,65.0,2.0,19.9,244.0,47.91,36.41
2018,3,29,17,15,567.5,57.5,1.9,19.05,196.5,43.55,32.61
2018,3,29,17,30,518.0,50.0,1.8,18.2,149.0,39.03,28.46
2018,3,29,17,45,426.0,41.0,1.7,17.4,105.5,32.93,22.66
2018,3,29,18,0,334.0,32.0,1.6,16.6,62.0,26.72,15.08
2018,3,29,18,15,200.0,20.5,1.6,16.25,35.0,18.65,0.0
2018,3,29,18,30,66.0,9.0,1.6,15.9,8.0,0.0,0.0
2018,3,29,18,45,33.0,4.5,1.55,15.5,4.0,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.45,14.9,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.25,14.3,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,1.15,14.15,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,0.75,13.4,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,0.65,13.15,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,0.5,12.95,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,0.35,12.8,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,0.3,12.7,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,0.3,12.6,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,0.25,12.4,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,0.2,12.3,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,0.25,12.45,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,0.3,12.6,0.0,0.0,0.0
2018,3,30,5,45,20.5,4.0,0.35,12.7,4.0,0.0,0.0
2018,3,30,6,0,41.0,8.0,0.4,12.8,8.0,22.45,0.0
2018,3,30,6,15,133.0,22.0,0.5,13.3,33.0,98.0,0.0
2018,3,30,6,30,225.0,36.0,0.6,13.8,58.0,179.06,133.04
2018,3,30,6,45,300.5,48.5,0.65,14.3,97.0,245.11,196.27
2018,3,30,7,0,376.0,61.0,0.7,14.8,136.0,319.91,260.6
2018,3,30,7,15,415.5,73.5,0.7,15.2,179.0,378.98,309.82
2018,3,30,7,30,455.0,86.0,0.7,15.6,222.0,441.05,359.2
2018,3,30,7,45,472.5,101.5,0.7,15.95,266.0,493.15,398.54
2018,3,30,8,0,490.0,117.0,0.7,16.3,310.0,545.16,436.27
2018,3,30,8,15,489.5,134.5,0.7,16.9,349.0,584.47,462.58
2018,3,30,8,30,489.0,152.0,0.7,17.5,388.0,621.75,486.66
2018,3,30,8,45,372.5,192.0,0.65,18.1,382.5,562.19,438.1
2018,3,30,9,0,256.0,232.0,0.6,18.7,377.0,511.67,396.34
2018,3,30,9,15,246.0,259.0,0.55,19.2,406.5,538.04,412.94
2018,3,30,9,30,236.0,286.0,0.5,19.7,436.0,544.07,414.3
2018,3,30,9,45,284.0,295.5,0.5,20.25,486.5,621.48,467.33
2018,3,30,10,0,332.0,305.0,0.5,20.8,537.0,680.58,505.81
2018,3,30,10,15,330.5,319.0,0.45,21.25,558.5,694.6,511.74
2018,3,30,10,30,329.0,333.0,0.4,21.7,580.0,706.8,517.01
2018,3,30,10,45,313.0,349.5,0.35,22.15,590.5,705.32,512.88
2018,3,30,11,0,297.0,366.0,0.3,22.6,601.0,702.0,507.85
2018,3,30,11,15,274.5,377.0,0.3,22.95,597.5,684.59,494.56
2018,3,30,11,30,252.0,388.0,0.3,23.3,594.0,665.99,480.74
2018,3,30,11,45,291.5,385.5,0.25,23.6,625.5,692.08,497.59
2018,3,30,12,0,331.0,383.0,0.2,23.9,657.0,715.36,511.79
2018,3,30,12,15,379.0,363.0,0.25,24.1,677.0,725.34,519.37
2018,3,30,12,30,427.0,343.0,0.3,24.3,697.0,742.52,531.52
2018,3,30,12,45,466.5,325.0,0.3,24.5,708.0,739.11,529.48
2018,3,30,13,0,506.0,307.0,0.3,24.7,719.0,731.49,524.89
2018,3,30,13,15,458.5,317.0,0.4,24.7,685.0,677.44,489.91
2018,3,30,13,30,411.0,327.0,0.5,24.7,651.0,625.25,455.9
2018,3,30,13,45,410.5,315.0,0.6,24.75,630.5,588.62,432.42
2018,3,30,14,0,410.0,303.0,0.7,24.8,610.0,551.1,407.38
2018,3,30,14,15,430.5,284.0,0.8,24.8,594.5,519.22,385.75
2018,3,30,14,30,451.0,265.0,0.9,24.8,579.0,484.57,361.1
2018,3,30,14,45,370.0,269.0,0.95,24.75,517.5,415.78,310.57
2018,3,30,15,0,289.0,273.0,1.0,24.7,456.0,357.86,267.62
2018,3,30,15,15,310.0,247.0,1.0,24.7,431.0,321.7,239.13
2018,3,30,15,30,331.0,221.0,1.0,24.7,406.0,283.25,207.76
2018,3,30,15,45,321.5,204.0,1.1,24.45,371.0,242.05,174.85
2018,3,30,16,0,312.0,187.0,1.2,24.2,336.0,202.06,143.09
2018,3,30,16,15,309.0,163.0,1.2,23.55,297.0,159.15,110.42
2018,3,30,16,30,306.0,139.0,1.2,22.9,258.0,117.2,82.52
2018,3,30,16,45,319.5,119.0,1.25,22.2,227.5,88.42,70.76
2018,3,30,17,0,333.0,99.0,1.3,21.5,197.0,71.56,56.56
2018,3,30,17,15,277.0,83.5,1.4,20.6,154.0,61.51,47.94
2018,3,30,17,30,221.0,68.0,1.5,19.7,111.0,52.94,40.3
2018,3,30,17,45,168.0,51.0,1.6,18.75,78.0,40.26,28.81
2018,3,30,18,0,115.0,34.0,1.7,17.8,45.0,27.24,15.76
2018,3,30,18,15,64.0,20.0,1.75,17.35,25.5,18.19,0.0
2018,3,30,18,30,13.0,6.0,1.8,16.9,6.0,5.46,0.0
2018,3,30,18,45,6.5,3.0,1.85,16.45,3.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,1.85,15.75,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.75,14.65,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.55,13.75,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.45,13.55,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,1.65,11.8,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,3,31,5,45,15.5,4.0,1.6,12.1,4.0,0.0,0.0
2018,3,31,6,0,31.0,8.0,1.6,12.2,8.0,18.8,0.0
2018,3,31,6,15,83.0,22.5,1.6,12.6,29.5,71.98,0.0
2018,3,31,6,30,135.0,37.0,1.6,13.0,51.0,125.59,94.45
2018,3,31,6,45,130.0,56.0,1.65,13.4,76.0,152.18,122.24
2018,3,31,7,0,125.0,75.0,1.7,13.8,101.0,166.81,136.76
2018,3,31,7,15,188.5,93.5,1.65,14.1,145.0,245.57,204.08
2018,3,31,7,30,252.0,112.0,1.6,14.4,189.0,319.38,265.54
2018,3,31,7,45,301.5,128.0,1.6,14.7,236.5,384.79,318.33
2018,3,31,8,0,351.0,144.0,1.6,15.0,284.0,453.71,372.22
2018,3,31,8,15,362.5,162.5,1.55,15.45,324.0,497.39,403.87
2018,3,31,8,30,374.0,181.0,1.5,15.9,364.0,540.53,434.3
2018,3,31,8,45,364.5,204.0,1.5,16.3,396.5,569.66,453.32
2018,3,31,9,0,355.0,227.0,1.5,16.7,429.0,596.49,470.36
2018,3,31,9,15,324.0,252.5,1.5,17.15,447.5,603.71,472.25
2018,3,31,9,30,293.0,278.0,1.5,17.6,466.0,607.73,471.99
2018,3,31,9,45,302.5,295.0,1.55,18.0,499.0,638.77,492.8
2018,3,31,10,0,312.0,312.0,1.6,18.4,532.0,668.47,512.21
2018,3,31,10,15,338.5,317.5,1.65,18.8,565.5,700.63,533.87
2018,3,31,10,30,365.0,323.0,1.7,19.2,599.0,731.52,554.41
2018,3,31,10,45,462.5,298.0,1.8,19.55,658.5,815.98,613.88
2018,3,31,11,0,560.0,273.0,1.9,19.9,718.0,881.69,659.33
2018,3,31,11,15,591.5,268.0,1.95,20.15,746.0,899.22,670.29
2018,3,31,11,30,623.0,263.0,2.0,20.4,774.0,917.22,681.96
2018,3,31,11,45,630.5,262.5,2.1,20.65,783.5,909.19,676.49
2018,3,31,12,0,638.0,262.0,2.2,20.9,793.0,897.95,669.13
2018,3,31,12,15,653.5,254.0,2.25,20.95,798.0,883.71,660.11
2018,3,31,12,30,669.0,246.0,2.3,21.0,803.0,865.96,648.68
2018,3,31,12,45,691.5,231.0,2.4,21.05,801.5,843.99,634.96
2018,3,31,13,0,714.0,216.0,2.5,21.1,800.0,818.05,618.24
2018,3,31,13,15,692.0,219.5,2.55,21.0,776.5,770.88,585.48
2018,3,31,13,30,670.0,223.0,2.6,20.9,753.0,723.05,551.8
2018,3,31,13,45,654.5,221.0,2.7,20.85,726.0,674.47,517.18
2018,3,31,14,0,639.0,219.0,2.8,20.8,699.0,625.49,481.4
2018,3,31,14,15,594.0,224.0,2.8,20.55,656.0,565.07,436.04
2018,3,31,14,30,549.0,229.0,2.8,20.3,613.0,505.9,390.77
2018,3,31,14,45,558.5,210.5,2.8,20.05,583.0,458.54,353.55
2018,3,31,15,0,568.0,192.0,2.8,19.8,553.0,409.48,313.64
2018,3,31,15,15,600.5,167.5,2.8,19.8,526.0,363.82,274.29
2018,3,31,15,30,633.0,143.0,2.8,19.8,499.0,311.84,228.45
2018,3,31,15,45,509.0,159.0,2.75,19.1,429.5,249.94,179.5
2018,3,31,16,0,385.0,175.0,2.7,18.4,360.0,203.15,144.93
2018,3,31,16,15,479.5,135.0,2.65,17.85,340.0,153.94,101.86
2018,3,31,16,30,574.0,95.0,2.6,17.3,320.0,93.29,57.67
2018,3,31,16,45,587.0,79.5,2.55,16.8,281.0,56.74,44.64
2018,3,31,17,0,600.0,64.0,2.5,16.3,242.0,46.8,35.99
2018,3,31,17,15,532.5,57.5,2.5,15.6,192.5,43.16,32.77
2018,3,31,17,30,465.0,51.0,2.5,14.9,143.0,39.46,29.3
2018,3,31,17,45,331.0,43.0,2.55,14.25,98.5,34.23,24.2
2018,3,31,18,0,197.0,35.0,2.6,13.6,54.0,27.34,16.48
2018,3,31,18,15,122.5,21.5,2.6,13.25,31.0,17.07,0.0
2018,3,31,18,30,48.0,8.0,2.6,12.9,8.0,7.28,0.0
2018,3,31,18,45,24.0,4.0,2.6,12.55,4.0,0.0,0.0
2018,3,31,19,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,2.5,11.75,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,2.35,11.05,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,2.3,10.75,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,2.3,10.65,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,2.25,10.45,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,2.15,10.15,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,2.1,10.05,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,2.05,9.8,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,2.1,9.75,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,2.1,9.85,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,4,1,5,45,27.5,5.0,2.1,10.35,5.5,0.0,0.0
2018,4,1,6,0,55.0,10.0,2.1,10.6,11.0,29.63,0.0
2018,4,1,6,15,173.0,25.0,2.2,11.1,41.5,121.99,23.84
2018,4,1,6,30,291.0,40.0,2.3,11.6,72.0,216.18,167.99
2018,4,1,6,45,389.5,50.5,2.4,12.1,118.0,298.0,243.96
2018,4,1,7,0,488.0,61.0,2.5,12.6,164.0,391.18,324.96
2018,4,1,7,15,553.0,68.5,2.45,13.05,215.5,468.18,389.88
2018,4,1,7,30,618.0,76.0,2.4,13.5,267.0,549.79,455.62
2018,4,1,7,45,661.0,81.5,2.35,13.9,319.5,616.76,506.47
2018,4,1,8,0,704.0,87.0,2.3,14.3,372.0,685.24,555.75
2018,4,1,8,15,735.5,91.0,2.25,14.8,422.5,743.39,595.37
2018,4,1,8,30,767.0,95.0,2.2,15.3,473.0,796.66,630.26
2018,4,1,8,45,789.5,98.5,2.15,15.8,520.5,845.23,660.85
2018,4,1,9,0,812.0,102.0,2.1,16.3,568.0,891.97,689.43
2018,4,1,9,15,832.0,103.5,2.15,16.7,612.0,931.8,713.98
2018,4,1,9,30,852.0,105.0,2.2,17.1,656.0,969.03,736.56
2018,4,1,9,45,871.0,103.5,2.2,17.5,694.5,988.4,746.45
2018,4,1,10,0,890.0,102.0,2.2,17.9,733.0,1014.93,761.31
2018,4,1,10,15,899.0,103.5,2.25,18.15,764.0,1031.53,770.54
2018,4,1,10,30,908.0,105.0,2.3,18.4,795.0,1044.38,777.53
2018,4,1,10,45,915.0,106.0,2.4,18.7,819.0,1050.77,780.88
2018,4,1,11,0,922.0,107.0,2.5,19.0,843.0,1053.2,781.84
2018,4,1,11,15,926.0,108.0,2.6,19.15,859.0,1048.6,778.8
2018,4,1,11,30,930.0,109.0,2.7,19.3,875.0,1040.01,773.3
2018,4,1,11,45,932.0,109.0,2.75,19.45,882.5,1024.43,762.82
2018,4,1,12,0,934.0,109.0,2.8,19.6,890.0,1004.99,749.94
2018,4,1,12,15,934.0,108.5,2.95,19.65,889.5,979.41,734.18
2018,4,1,12,30,934.0,108.0,3.1,19.7,889.0,950.26,715.9
2018,4,1,12,45,932.5,107.5,3.2,19.7,880.5,916.36,693.98
2018,4,1,13,0,931.0,107.0,3.3,19.7,872.0,879.23,669.68
2018,4,1,13,15,927.0,106.5,3.4,19.65,855.5,837.08,641.74
2018,4,1,13,30,923.0,106.0,3.5,19.6,839.0,792.25,611.57
2018,4,1,13,45,917.5,104.5,3.6,19.55,815.0,742.94,577.13
2018,4,1,14,0,912.0,103.0,3.7,19.5,791.0,691.52,538.71
2018,4,1,14,15,903.0,101.0,3.8,19.3,759.0,635.67,496.12
2018,4,1,14,30,894.0,99.0,3.9,19.1,727.0,578.55,451.13
2018,4,1,14,45,881.5,98.0,4.0,18.95,689.5,519.61,403.07
2018,4,1,15,0,869.0,97.0,4.1,18.8,652.0,460.27,353.03
2018,4,1,15,15,816.5,104.5,4.1,18.8,598.0,390.99,294.08
2018,4,1,15,30,764.0,112.0,4.1,18.8,544.0,328.64,239.94
2018,4,1,15,45,739.0,107.0,4.3,18.15,495.5,263.47,183.48
2018,4,1,16,0,714.0,102.0,4.5,17.5,447.0,204.43,132.92
2018,4,1,16,15,716.5,90.5,4.5,16.95,405.0,146.13,85.89
2018,4,1,16,30,719.0,79.0,4.5,16.4,363.0,87.54,49.3
2018,4,1,16,45,671.0,74.5,4.5,15.9,310.0,53.28,41.75
2018,4,1,17,0,623.0,70.0,4.5,15.4,257.0,51.55,40.33
2018,4,1,17,15,554.5,64.0,4.45,14.85,206.0,48.52,37.62
2018,4,1,17,30,486.0,58.0,4.4,14.3,155.0,45.52,34.73
2018,4,1,17,45,379.5,48.0,4.4,13.75,110.0,38.81,28.28
2018,4,1,18,0,273.0,38.0,4.4,13.2,65.0,29.81,18.77
2018,4,1,18,15,159.5,23.5,4.4,12.95,37.0,18.69,0.0
2018,4,1,18,30,46.0,9.0,4.4,12.7,9.0,8.19,0.0
2018,4,1,18,45,23.0,4.5,4.4,12.45,4.5,0.0,0.0
2018,4,1,19,0,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,4.15,11.95,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,4.05,11.85,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,3.95,11.7,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,3.85,11.55,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,3.75,11.45,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,3.65,11.35,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,3.6,11.25,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,3.6,11.15,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,3.55,11.05,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,3.5,10.95,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,3.5,10.85,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,3.5,10.75,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,3.55,10.65,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,3.6,10.55,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,3.55,10.45,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,3.45,10.35,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,3.35,10.25,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,3.4,10.45,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,4,2,5,45,19.5,5.0,3.55,10.95,5.5,0.0,0.0
2018,4,2,6,0,39.0,10.0,3.6,11.2,11.0,23.72,0.0
2018,4,2,6,15,131.5,26.5,3.75,11.55,40.0,107.59,38.96
2018,4,2,6,30,224.0,43.0,3.9,11.9,69.0,187.42,146.84
2018,4,2,6,45,326.0,56.5,4.05,12.25,115.5,269.93,222.27
2018,4,2,7,0,428.0,70.0,4.2,12.6,162.0,363.66,304.53
2018,4,2,7,15,500.0,77.0,4.2,13.0,213.0,444.04,373.37
2018,4,2,7,30,572.0,84.0,4.2,13.4,264.0,527.9,442.59
2018,4,2,7,45,536.5,102.0,4.25,13.75,294.5,548.87,458.38
2018,4,2,8,0,501.0,120.0,4.3,14.1,325.0,558.79,464.78
2018,4,2,8,15,420.0,156.5,4.2,14.55,343.5,554.52,457.28
2018,4,2,8,30,339.0,193.0,4.1,15.0,362.0,525.1,430.27
2018,4,2,8,45,398.0,198.5,4.0,15.4,415.5,610.42,495.22
2018,4,2,9,0,457.0,204.0,3.9,15.8,469.0,681.51,547.42
2018,4,2,9,15,611.5,167.0,3.75,16.15,549.0,803.27,637.13
2018,4,2,9,30,766.0,130.0,3.6,16.5,629.0,915.4,713.52
2018,4,2,9,45,828.0,113.0,3.45,16.8,679.5,968.38,746.3
2018,4,2,10,0,890.0,96.0,3.3,17.1,730.0,1008.49,769.99
2018,4,2,10,15,898.5,97.0,3.2,17.35,760.0,1024.02,777.31
2018,4,2,10,30,907.0,98.0,3.1,17.6,790.0,1035.81,782.37
2018,4,2,10,45,913.5,98.5,2.95,17.9,813.5,1041.16,782.58
2018,4,2,11,0,920.0,99.0,2.8,18.2,837.0,1042.57,780.31
2018,4,2,11,15,923.0,100.0,2.75,18.4,852.5,1037.05,774.9
2018,4,2,11,30,926.0,101.0,2.7,18.6,868.0,1027.57,767.09
2018,4,2,11,45,927.0,101.5,2.65,18.8,875.0,1011.68,755.24
2018,4,2,12,0,928.0,102.0,2.6,19.0,882.0,991.98,741.06
2018,4,2,12,15,927.5,102.5,2.6,19.1,881.5,967.17,724.38
2018,4,2,12,30,927.0,103.0,2.6,19.2,881.0,938.82,705.39
2018,4,2,12,45,924.5,103.0,2.6,19.3,872.5,904.82,682.59
2018,4,2,13,0,922.0,103.0,2.6,19.4,864.0,867.68,657.61
2018,4,2,13,15,916.5,103.0,2.65,19.4,847.0,825.23,629.43
2018,4,2,13,30,911.0,103.0,2.7,19.4,830.0,780.24,599.17
2018,4,2,13,45,901.0,104.0,2.7,19.4,805.0,730.75,564.38
2018,4,2,14,0,891.0,105.0,2.7,19.4,780.0,679.55,526.05
2018,4,2,14,15,881.5,103.5,2.65,19.35,748.5,624.91,484.1
2018,4,2,14,30,872.0,102.0,2.6,19.3,717.0,569.1,440.06
2018,4,2,14,45,859.0,100.5,2.55,19.2,679.5,510.66,392.76
2018,4,2,15,0,846.0,99.0,2.5,19.1,642.0,449.94,342.24
2018,4,2,15,15,829.5,96.5,2.5,19.1,599.0,388.34,289.53
2018,4,2,15,30,813.0,94.0,2.5,19.1,556.0,327.54,236.2
2018,4,2,15,45,782.5,93.0,2.5,18.7,507.0,265.74,182.42
2018,4,2,16,0,752.0,92.0,2.5,18.3,458.0,207.04,132.44
2018,4,2,16,15,720.0,87.5,2.5,17.85,407.0,143.95,83.4
2018,4,2,16,30,688.0,83.0,2.5,17.4,356.0,88.93,51.02
2018,4,2,16,45,622.0,80.5,2.55,16.95,301.0,57.44,45.23
2018,4,2,17,0,556.0,78.0,2.6,16.5,246.0,57.52,45.43
2018,4,2,17,15,466.5,70.5,2.7,15.75,193.0,53.48,41.89
2018,4,2,17,30,377.0,63.0,2.8,15.0,140.0,47.6,36.5
2018,4,2,17,45,304.0,50.5,2.9,14.25,101.0,38.79,28.26
2018,4,2,18,0,231.0,38.0,3.0,13.5,62.0,29.68,18.9
2018,4,2,18,15,133.5,23.5,2.9,13.1,35.5,18.63,0.0
2018,4,2,18,30,36.0,9.0,2.8,12.7,9.0,8.19,0.0
2018,4,2,18,45,18.0,4.5,2.75,12.25,4.5,0.0,0.0
2018,4,2,19,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,2.6,11.65,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,2.2,10.65,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,2.2,10.55,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,2.2,10.25,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,2.2,9.95,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,2.2,9.75,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,2.2,9.05,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,2.2,8.45,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,2.15,8.4,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,2.05,8.35,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.95,8.65,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,3,5,45,37.0,8.0,1.85,9.3,9.0,0.0,0.0
2018,4,3,6,0,74.0,16.0,1.8,9.6,18.0,42.43,0.0
2018,4,3,6,15,189.5,30.5,1.85,10.1,50.0,139.82,68.98
2018,4,3,6,30,305.0,45.0,1.9,10.6,82.0,229.65,181.94
2018,4,3,6,45,404.5,55.5,2.0,11.1,129.5,312.61,257.31
2018,4,3,7,0,504.0,66.0,2.1,11.6,177.0,407.8,339.41
2018,4,3,7,15,568.0,73.0,2.1,12.05,229.5,484.79,403.79
2018,4,3,7,30,632.0,80.0,2.1,12.5,282.0,566.09,468.8
2018,4,3,7,45,675.5,85.0,2.1,12.9,335.0,633.57,519.68
2018,4,3,8,0,719.0,90.0,2.1,13.3,388.0,702.49,569.07
2018,4,3,8,15,748.5,94.0,2.1,13.8,438.5,759.57,607.86
2018,4,3,8,30,778.0,98.0,2.1,14.3,489.0,811.41,641.84
2018,4,3,8,45,800.5,101.0,2.1,14.75,536.5,859.66,672.61
2018,4,3,9,0,823.0,104.0,2.1,15.2,584.0,906.02,701.44
2018,4,3,9,15,840.0,106.0,2.05,15.55,627.0,943.77,723.57
2018,4,3,9,30,857.0,108.0,2.0,15.9,670.0,978.73,743.54
2018,4,3,9,45,855.5,115.5,2.0,16.3,702.5,998.92,753.92
2018,4,3,10,0,854.0,123.0,2.0,16.7,735.0,1015.21,761.91
2018,4,3,10,15,848.5,130.5,1.95,16.95,760.0,1023.54,764.55
2018,4,3,10,30,843.0,138.0,1.9,17.2,785.0,1027.87,764.77
2018,4,3,10,45,878.0,127.0,1.9,17.5,818.5,1037.09,768.91
2018,4,3,11,0,913.0,116.0,1.9,17.8,852.0,1054.47,778.4
2018,4,3,11,15,847.5,151.5,1.85,18.0,844.5,1028.73,759.6
2018,4,3,11,30,782.0,187.0,1.8,18.2,837.0,995.04,736.27
