Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,8,30,190.0,284.0,2.5,15.9,405.0,470.75,375.22
2018,5,13,8,45,194.5,306.0,2.5,16.25,437.0,502.57,397.6
2018,5,13,9,0,199.0,328.0,2.5,16.6,469.0,533.69,419.17
2018,5,13,9,15,297.0,318.5,2.55,16.9,542.5,635.53,495.48
2018,5,13,9,30,395.0,309.0,2.6,17.2,616.0,739.54,570.6
2018,5,13,9,45,545.5,256.5,2.6,17.5,700.0,836.77,640.91
2018,5,13,10,0,696.0,204.0,2.6,17.8,784.0,941.2,712.25
2018,5,13,10,15,752.0,185.0,2.65,18.0,830.0,978.89,735.58
2018,5,13,10,30,808.0,166.0,2.7,18.2,876.0,1007.24,753.2
2018,5,13,10,45,786.5,181.0,2.75,18.4,885.0,996.73,745.1
2018,5,13,11,0,765.0,196.0,2.8,18.6,894.0,982.45,734.99
2018,5,13,11,15,816.0,169.0,2.85,18.7,923.0,995.31,743.41
2018,5,13,11,30,867.0,142.0,2.9,18.8,952.0,992.32,741.12
2018,5,13,11,45,888.0,130.0,2.95,18.95,964.0,983.15,734.81
2018,5,13,12,0,909.0,118.0,3.0,19.1,976.0,969.95,725.95
2018,5,13,12,15,884.0,133.0,3.05,19.1,965.5,936.17,703.69
2018,5,13,12,30,859.0,148.0,3.1,19.1,955.0,899.97,679.81
2018,5,13,12,45,809.0,174.5,3.15,19.05,928.0,859.57,652.99
2018,5,13,13,0,759.0,201.0,3.2,19.0,901.0,810.24,619.41
2018,5,13,13,15,757.5,197.0,3.2,18.9,885.0,772.14,592.55
2018,5,13,13,30,756.0,193.0,3.2,18.8,869.0,731.99,563.64
2018,5,13,13,45,771.0,180.5,3.25,18.75,853.5,693.88,535.99
2018,5,13,14,0,786.0,168.0,3.3,18.7,838.0,652.55,505.15
2018,5,13,14,15,808.5,149.5,3.3,18.5,817.0,607.27,470.66
2018,5,13,14,30,831.0,131.0,3.3,18.3,796.0,558.15,432.02
2018,5,13,14,45,821.0,128.5,3.3,18.15,760.0,503.28,387.38
2018,5,13,15,0,811.0,126.0,3.3,18.0,724.0,448.11,341.14
2018,5,13,15,15,796.0,123.0,3.3,18.0,682.0,390.64,291.71
2018,5,13,15,30,781.0,120.0,3.3,18.0,640.0,333.95,241.9
2018,5,13,15,45,764.5,116.0,3.3,17.5,595.0,277.12,192.11
2018,5,13,16,0,748.0,112.0,3.3,17.0,550.0,221.75,144.45
2018,5,13,16,15,725.0,107.0,3.3,16.7,501.5,160.62,95.96
2018,5,13,16,30,702.0,102.0,3.3,16.4,453.0,107.56,62.48
2018,5,13,16,45,671.5,97.0,3.25,16.1,403.0,64.8,51.55
2018,5,13,17,0,641.0,92.0,3.2,15.8,353.0,63.4,50.57
2018,5,13,17,15,597.5,86.0,3.15,15.4,303.0,61.05,48.71
2018,5,13,17,30,554.0,80.0,3.1,15.0,253.0,58.59,46.66
2018,5,13,17,45,474.5,73.5,3.05,14.65,202.5,55.47,43.88
2018,5,13,18,0,395.0,67.0,3.0,14.3,152.0,50.42,39.21
2018,5,13,18,15,291.0,55.0,2.9,13.95,108.5,41.96,31.28
2018,5,13,18,30,187.0,43.0,2.8,13.6,65.0,33.27,22.76
2018,5,13,18,45,113.5,28.0,2.7,13.25,39.5,22.54,7.59
2018,5,13,19,0,40.0,13.0,2.6,12.9,14.0,11.82,0.0
2018,5,13,19,15,20.0,6.5,2.6,12.75,7.0,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.65,12.3,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.85,11.75,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.9,11.65,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,2.9,11.55,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,2.95,11.45,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,2.95,11.35,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,2.95,11.3,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.0,11.25,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,2.95,11.2,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.8,11.15,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.65,11.1,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.55,11.1,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.5,2.45,11.15,0.5,0.0,0.0
2018,5,14,5,0,0.0,1.0,2.4,11.2,1.0,0.0,0.0
2018,5,14,5,15,0.0,4.0,2.4,11.35,4.0,3.64,0.0
2018,5,14,5,30,0.0,7.0,2.4,11.5,7.0,6.14,0.0
2018,5,14,5,45,0.0,11.5,2.4,11.7,11.5,10.09,2.79
2018,5,14,6,0,0.0,16.0,2.4,11.9,16.0,14.06,6.38
2018,5,14,6,15,0.0,22.0,2.35,12.15,22.0,19.35,11.06
2018,5,14,6,30,0.0,28.0,2.3,12.4,28.0,24.65,15.71
2018,5,14,6,45,0.0,41.5,2.3,12.7,41.5,36.59,26.0
2018,5,14,7,0,0.0,55.0,2.3,13.0,55.0,48.56,36.19
2018,5,14,7,15,0.0,62.5,2.3,13.35,62.5,55.22,41.7
2018,5,14,7,30,0.0,70.0,2.3,13.7,70.0,61.9,47.16
2018,5,14,7,45,0.0,74.0,2.3,14.05,74.0,65.47,49.93
2018,5,14,8,0,0.0,78.0,2.3,14.4,78.0,69.05,52.68
2018,5,14,8,15,0.0,93.5,2.3,14.7,93.5,82.93,63.99
2018,5,14,8,30,0.0,109.0,2.3,15.0,109.0,97.26,75.54
2018,5,14,8,45,0.0,127.5,2.35,15.35,127.5,114.44,89.3
2018,5,14,9,0,0.0,146.0,2.4,15.7,146.0,131.67,102.95
2018,5,14,9,15,2.0,161.5,2.5,15.95,163.0,148.02,115.89
2018,5,14,9,30,4.0,177.0,2.6,16.2,180.0,164.43,128.8
2018,5,14,9,45,8.0,210.5,2.65,16.5,217.0,199.95,156.83
2018,5,14,10,0,12.0,244.0,2.7,16.8,254.0,235.61,184.56
2018,5,14,10,15,18.5,284.0,2.8,16.95,300.0,280.07,219.02
2018,5,14,10,30,25.0,324.0,2.9,17.1,346.0,339.39,264.37
2018,5,14,10,45,31.5,351.5,3.0,17.3,380.0,372.0,288.77
2018,5,14,11,0,38.0,379.0,3.1,17.5,414.0,403.98,312.6
2018,5,14,11,15,51.5,403.5,3.15,17.55,451.5,439.06,338.98
2018,5,14,11,30,65.0,428.0,3.2,17.6,489.0,473.03,364.3
2018,5,14,11,45,112.0,447.0,3.25,17.7,552.5,544.11,417.77
2018,5,14,12,0,159.0,466.0,3.3,17.8,616.0,599.02,458.51
2018,5,14,12,15,209.0,462.0,3.35,17.75,659.0,631.15,483.04
2018,5,14,12,30,259.0,458.0,3.4,17.7,702.0,666.91,509.94
2018,5,14,12,45,337.0,422.0,3.4,17.7,736.0,684.49,524.52
2018,5,14,13,0,415.0,386.0,3.4,17.7,770.0,700.68,537.81
2018,5,14,13,15,563.5,302.0,3.45,17.6,812.5,718.53,554.36
2018,5,14,13,30,712.0,218.0,3.5,17.5,855.0,723.56,560.93
2018,5,14,13,45,756.0,187.5,3.5,17.45,847.5,689.37,536.07
2018,5,14,14,0,800.0,157.0,3.5,17.4,840.0,651.72,507.99
2018,5,14,14,15,813.0,144.5,3.5,17.25,817.0,605.46,472.21
2018,5,14,14,30,826.0,132.0,3.5,17.1,794.0,556.28,433.05
2018,5,14,14,45,816.0,129.0,3.55,16.95,758.0,501.33,388.17
2018,5,14,15,0,806.0,126.0,3.6,16.8,722.0,446.09,341.66
2018,5,14,15,15,791.0,123.5,3.6,16.8,680.5,389.4,292.52
2018,5,14,15,30,776.0,121.0,3.6,16.8,639.0,333.47,243.02
2018,5,14,15,45,759.5,117.0,3.6,16.4,594.5,277.0,193.17
2018,5,14,16,0,743.0,113.0,3.6,16.0,550.0,222.0,145.52
2018,5,14,16,15,720.5,108.5,3.6,15.65,502.0,161.6,97.34
2018,5,14,16,30,698.0,104.0,3.6,15.3,454.0,109.24,64.09
2018,5,14,16,45,667.5,99.5,3.6,15.0,405.0,66.44,53.22
2018,5,14,17,0,637.0,95.0,3.6,14.7,356.0,65.49,52.64
2018,5,14,17,15,593.5,88.5,3.55,14.35,305.5,62.85,50.51
2018,5,14,17,30,550.0,82.0,3.5,14.0,255.0,60.07,48.17
2018,5,14,17,45,489.0,74.0,3.45,13.65,207.0,55.83,44.39
2018,5,14,18,0,428.0,66.0,3.4,13.3,159.0,51.44,40.29
2018,5,14,18,15,340.0,55.0,3.3,13.0,117.0,42.06,31.52
2018,5,14,18,30,252.0,44.0,3.2,12.7,75.0,34.15,23.69
2018,5,14,18,45,157.0,29.5,3.1,12.4,46.0,23.21,9.05
2018,5,14,19,0,62.0,15.0,3.0,12.1,17.0,13.64,0.0
2018,5,14,19,15,31.0,7.5,3.0,12.0,8.5,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.05,11.65,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.1,11.55,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.1,11.45,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.1,11.35,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,3.05,11.3,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.95,11.25,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.85,11.2,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.75,11.2,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,2.15,11.1,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,2.0,11.15,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,2.0,11.2,1.0,0.91,0.0
2018,5,15,5,15,0.0,4.5,2.1,11.6,4.5,4.09,0.0
2018,5,15,5,30,0.0,8.0,2.2,12.0,8.0,7.02,0.0
2018,5,15,5,45,0.0,13.5,2.3,12.4,13.5,11.86,4.26
2018,5,15,6,0,0.0,19.0,2.4,12.8,19.0,16.7,8.61
2018,5,15,6,15,0.0,27.5,2.4,13.1,27.5,24.2,15.19
2018,5,15,6,30,0.0,36.0,2.4,13.4,36.0,31.72,21.72
2018,5,15,6,45,0.5,61.5,2.35,13.65,61.5,54.63,41.35
2018,5,15,7,0,1.0,87.0,2.3,13.9,87.0,78.82,61.8
2018,5,15,7,15,3.0,116.5,2.25,14.2,117.5,108.63,86.66
2018,5,15,7,30,5.0,146.0,2.2,14.5,148.0,138.82,111.39
2018,5,15,7,45,8.5,167.0,2.2,14.75,171.5,161.71,129.79
2018,5,15,8,0,12.0,188.0,2.2,15.0,195.0,184.83,148.15
2018,5,15,8,15,22.0,215.5,2.2,15.3,229.0,220.27,176.38
2018,5,15,8,30,32.0,243.0,2.2,15.6,263.0,270.28,215.63
2018,5,15,8,45,27.5,251.5,2.2,15.9,269.5,274.41,217.72
2018,5,15,9,0,23.0,260.0,2.2,16.2,276.0,263.95,208.57
2018,5,15,9,15,38.5,293.0,2.25,16.45,322.0,327.07,257.57
2018,5,15,9,30,54.0,326.0,2.3,16.7,368.0,376.12,294.65
2018,5,15,9,45,113.0,362.0,2.35,16.95,455.0,488.05,379.67
2018,5,15,10,0,172.0,398.0,2.4,17.2,542.0,583.8,450.05
2018,5,15,10,15,254.5,397.0,2.5,17.4,617.5,679.66,520.07
2018,5,15,10,30,337.0,396.0,2.6,17.6,693.0,758.5,576.72
2018,5,15,10,45,360.0,392.5,2.7,17.75,716.5,773.46,586.9
2018,5,15,11,0,383.0,389.0,2.8,17.9,740.0,786.58,596.31
2018,5,15,11,15,449.0,355.5,2.9,18.0,772.5,822.51,623.04
2018,5,15,11,30,515.0,322.0,3.0,18.1,805.0,842.66,638.78
2018,5,15,11,45,612.0,269.5,3.05,18.2,846.5,871.62,661.27
2018,5,15,12,0,709.0,217.0,3.1,18.3,888.0,893.42,677.7
2018,5,15,12,15,705.0,223.5,3.2,18.3,889.5,873.37,664.35
2018,5,15,12,30,701.0,230.0,3.3,18.3,891.0,850.65,649.08
2018,5,15,12,45,789.0,179.5,3.4,18.3,916.0,846.23,647.32
2018,5,15,13,0,877.0,129.0,3.5,18.3,941.0,834.08,639.69
2018,5,15,13,15,762.5,189.0,3.55,18.2,885.5,768.16,592.94
2018,5,15,13,30,648.0,249.0,3.6,18.1,830.0,703.66,544.06
2018,5,15,13,45,675.5,225.5,3.65,18.0,817.0,667.96,518.56
2018,5,15,14,0,703.0,202.0,3.7,17.9,804.0,628.37,489.21
2018,5,15,14,15,772.5,161.0,3.7,17.7,800.5,595.78,464.48
2018,5,15,14,30,842.0,120.0,3.7,17.5,797.0,555.98,432.8
2018,5,15,14,45,833.0,118.0,3.7,17.3,762.0,502.64,388.93
2018,5,15,15,0,824.0,116.0,3.7,17.1,727.0,445.49,340.85
2018,5,15,15,15,810.0,113.5,3.7,17.1,685.5,388.3,291.17
2018,5,15,15,30,796.0,111.0,3.7,17.1,644.0,331.72,240.99
2018,5,15,15,45,781.0,107.5,3.7,16.55,600.0,274.97,190.79
2018,5,15,16,0,766.0,104.0,3.7,16.0,556.0,219.46,142.55
2018,5,15,16,15,746.5,99.5,3.65,15.75,508.5,164.09,98.19
2018,5,15,16,30,727.0,95.0,3.6,15.5,461.0,110.99,64.37
2018,5,15,16,45,700.5,89.5,3.6,15.2,411.5,59.56,47.11
2018,5,15,17,0,674.0,84.0,3.6,14.9,362.0,57.57,45.59
2018,5,15,17,15,635.5,78.5,3.5,14.65,312.0,55.34,43.78
2018,5,15,17,30,597.0,73.0,3.4,14.4,262.0,53.0,41.8
2018,5,15,17,45,544.0,65.5,3.35,14.15,214.0,48.86,38.11
2018,5,15,18,0,491.0,58.0,3.3,13.9,166.0,44.55,34.1
2018,5,15,18,15,336.5,51.5,3.15,13.65,116.5,39.33,29.07
2018,5,15,18,30,182.0,45.0,3.0,13.4,67.0,34.74,24.21
2018,5,15,18,45,97.5,28.0,2.85,13.15,39.0,22.58,9.43
2018,5,15,19,0,13.0,11.0,2.7,12.9,11.0,10.01,0.0
2018,5,15,19,15,6.5,5.5,2.65,12.8,5.5,0.0,0.0
2018,5,15,19,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,2.45,11.65,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,16,4,45,18.0,3.5,2.2,11.5,3.5,0.0,0.0
2018,5,16,5,0,36.0,7.0,2.2,11.6,7.0,13.42,0.0
2018,5,16,5,15,133.5,20.5,2.3,12.0,30.5,52.24,0.0
2018,5,16,5,30,231.0,34.0,2.4,12.4,54.0,126.37,82.95
2018,5,16,5,45,333.5,44.0,2.5,12.85,94.0,189.12,145.16
2018,5,16,6,0,436.0,54.0,2.6,13.3,134.0,264.61,211.84
2018,5,16,6,15,505.0,61.0,2.6,13.55,181.5,331.55,271.08
2018,5,16,6,30,574.0,68.0,2.6,13.8,229.0,404.87,333.91
2018,5,16,6,45,613.0,74.0,2.65,14.1,277.5,465.38,384.53
2018,5,16,7,0,652.0,80.0,2.7,14.4,326.0,528.33,435.28
2018,5,16,7,15,685.5,85.5,2.65,14.7,377.5,588.97,482.13
2018,5,16,7,30,719.0,91.0,2.6,15.0,429.0,650.74,527.8
2018,5,16,7,45,753.5,92.5,2.55,15.3,481.5,706.42,566.44
2018,5,16,8,0,788.0,94.0,2.5,15.6,534.0,765.32,606.43
2018,5,16,8,15,778.5,106.0,2.5,15.85,572.5,798.88,627.72
2018,5,16,8,30,769.0,118.0,2.5,16.1,611.0,828.82,646.38
2018,5,16,8,45,684.5,154.5,2.5,16.35,615.5,819.57,637.28
2018,5,16,9,0,600.0,191.0,2.5,16.6,620.0,797.13,619.32
2018,5,16,9,15,489.5,241.5,2.55,16.8,604.0,751.17,582.58
2018,5,16,9,30,379.0,292.0,2.6,17.0,588.0,704.64,545.12
2018,5,16,9,45,243.5,320.5,2.7,17.2,514.0,588.39,456.93
2018,5,16,10,0,108.0,349.0,2.8,17.4,440.0,467.51,363.11
2018,5,16,10,15,98.0,358.0,2.85,17.5,442.5,465.17,361.02
2018,5,16,10,30,88.0,367.0,2.9,17.6,445.0,446.32,346.18
2018,5,16,10,45,193.0,387.0,2.9,17.75,562.5,584.97,451.27
2018,5,16,11,0,298.0,407.0,2.9,17.9,680.0,719.73,548.84
2018,5,16,11,15,440.5,354.0,2.85,17.95,764.0,812.07,615.98
2018,5,16,11,30,583.0,301.0,2.8,18.0,848.0,888.27,670.77
2018,5,16,11,45,477.0,352.5,2.75,18.05,802.0,820.95,619.94
2018,5,16,12,0,371.0,404.0,2.7,18.1,756.0,745.86,564.58
2018,5,16,12,15,272.5,430.0,2.7,18.1,688.0,666.07,505.97
2018,5,16,12,30,174.0,456.0,2.7,18.1,620.0,582.47,443.72
2018,5,16,12,45,133.5,446.0,2.7,18.15,571.0,527.84,403.45
2018,5,16,13,0,93.0,436.0,2.7,18.2,522.0,470.54,360.64
2018,5,16,13,15,81.5,417.0,2.8,18.2,491.5,436.98,336.12
2018,5,16,13,30,70.0,398.0,2.9,18.2,461.0,404.56,312.09
2018,5,16,13,45,66.0,386.5,2.95,18.15,444.5,384.96,297.64
2018,5,16,14,0,62.0,375.0,3.0,18.1,428.0,365.74,283.35
2018,5,16,14,15,61.0,363.0,3.05,18.0,413.5,348.26,270.39
2018,5,16,14,30,60.0,351.0,3.1,17.9,399.0,330.88,257.39
2018,5,16,14,45,90.5,343.0,3.15,17.8,412.0,331.8,258.38
2018,5,16,15,0,121.0,335.0,3.2,17.7,425.0,325.41,253.19
2018,5,16,15,15,137.5,319.5,3.2,17.7,416.0,307.39,238.51
2018,5,16,15,30,154.0,304.0,3.2,17.7,407.0,287.43,221.89
2018,5,16,15,45,214.5,270.5,3.2,17.3,403.5,264.03,200.99
2018,5,16,16,0,275.0,237.0,3.2,16.9,400.0,227.44,168.83
2018,5,16,16,15,430.0,183.0,3.15,16.65,412.5,181.3,125.4
2018,5,16,16,30,585.0,129.0,3.1,16.4,425.0,121.57,77.15
2018,5,16,16,45,629.5,108.5,3.1,16.15,396.0,72.4,58.15
2018,5,16,17,0,674.0,88.0,3.1,15.9,367.0,60.37,47.86
2018,5,16,17,15,633.0,82.0,3.05,15.55,316.0,57.87,45.86
2018,5,16,17,30,592.0,76.0,3.0,15.2,265.0,55.24,43.65
2018,5,16,17,45,536.0,68.5,3.0,14.9,216.5,51.19,40.06
2018,5,16,18,0,480.0,61.0,3.0,14.6,168.0,46.98,36.17
2018,5,16,18,15,394.5,52.0,2.85,14.2,125.0,41.2,30.68
2018,5,16,18,30,309.0,43.0,2.7,13.8,82.0,33.42,23.11
2018,5,16,18,45,202.0,30.0,2.55,13.4,51.0,23.61,10.8
2018,5,16,19,0,95.0,17.0,2.4,13.0,20.0,15.46,0.0
2018,5,16,19,15,47.5,8.5,2.4,12.85,10.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,2.05,10.85,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,17,4,45,15.5,3.5,2.15,11.3,3.5,0.0,0.0
2018,5,17,5,0,31.0,7.0,2.2,11.5,7.0,12.45,0.0
2018,5,17,5,15,118.5,21.0,2.3,11.9,30.5,59.82,0.0
2018,5,17,5,30,206.0,35.0,2.4,12.3,54.0,119.52,79.81
2018,5,17,5,45,301.0,46.0,2.55,12.7,92.5,178.1,137.04
2018,5,17,6,0,396.0,57.0,2.7,13.1,131.0,250.47,200.99
2018,5,17,6,15,462.5,65.0,2.75,13.45,177.0,315.22,258.23
2018,5,17,6,30,529.0,73.0,2.8,13.8,223.0,386.14,319.09
2018,5,17,6,45,575.5,79.0,2.85,14.15,272.0,448.84,371.52
2018,5,17,7,0,622.0,85.0,2.9,14.5,321.0,514.76,424.74
2018,5,17,7,15,656.5,90.0,2.85,14.8,371.0,574.09,470.84
2018,5,17,7,30,691.0,95.0,2.8,15.1,421.0,634.68,516.31
2018,5,17,7,45,716.5,98.5,2.8,15.45,469.5,687.39,553.25
2018,5,17,8,0,742.0,102.0,2.8,15.8,518.0,736.7,586.89
2018,5,17,8,15,762.5,105.0,2.75,16.05,564.5,783.69,618.11
2018,5,17,8,30,783.0,108.0,2.7,16.3,611.0,829.31,647.74
2018,5,17,8,45,799.0,109.5,2.65,16.6,653.5,867.45,671.45
2018,5,17,9,0,815.0,111.0,2.6,16.9,696.0,903.38,693.34
2018,5,17,9,15,826.0,113.5,2.6,17.15,734.0,923.63,704.78
2018,5,17,9,30,837.0,116.0,2.6,17.4,772.0,950.25,720.71
2018,5,17,9,45,845.0,118.0,2.6,17.65,804.0,970.34,732.1
2018,5,17,10,0,853.0,120.0,2.6,17.9,836.0,987.15,741.38
2018,5,17,10,15,859.0,122.0,2.65,18.1,862.5,998.57,747.77
2018,5,17,10,30,865.0,124.0,2.7,18.3,889.0,1006.45,751.97
2018,5,17,10,45,869.0,125.0,2.75,18.5,908.5,1007.72,751.93
2018,5,17,11,0,873.0,126.0,2.8,18.7,928.0,1005.4,749.69
2018,5,17,11,15,875.5,127.0,2.85,18.85,940.5,997.99,744.36
2018,5,17,11,30,878.0,128.0,2.9,19.0,953.0,987.03,736.81
2018,5,17,11,45,879.0,128.0,3.0,19.1,958.0,970.2,725.99
2018,5,17,12,0,880.0,128.0,3.1,19.2,963.0,950.05,712.99
2018,5,17,12,15,881.5,127.0,3.2,19.2,961.5,926.19,697.72
2018,5,17,12,30,883.0,126.0,3.3,19.2,960.0,899.2,680.26
2018,5,17,12,45,885.0,123.0,3.4,19.25,951.5,867.79,659.52
2018,5,17,13,0,887.0,120.0,3.5,19.3,943.0,833.43,636.57
2018,5,17,13,15,883.5,119.0,3.6,19.2,926.0,793.75,610.01
2018,5,17,13,30,880.0,118.0,3.7,19.1,909.0,751.74,581.48
2018,5,17,13,45,875.0,116.0,3.8,19.0,885.0,705.69,547.94
2018,5,17,14,0,870.0,114.0,3.9,18.9,861.0,657.82,511.84
2018,5,17,14,15,862.5,112.5,3.95,18.7,831.0,607.28,472.73
2018,5,17,14,30,855.0,111.0,4.0,18.5,801.0,555.58,431.54
2018,5,17,14,45,845.5,109.0,4.1,18.35,765.0,501.56,387.27
2018,5,17,15,0,836.0,107.0,4.2,18.2,729.0,447.04,341.2
2018,5,17,15,15,822.5,105.0,4.2,18.2,688.0,390.8,292.22
2018,5,17,15,30,809.0,103.0,4.2,18.2,647.0,329.85,238.61
2018,5,17,15,45,793.0,100.0,4.2,17.75,602.5,272.69,188.02
2018,5,17,16,0,777.0,97.0,4.2,17.3,558.0,216.87,139.47
2018,5,17,16,15,755.5,93.5,4.2,17.0,510.0,161.53,95.21
2018,5,17,16,30,734.0,90.0,4.2,16.7,462.0,108.66,61.5
2018,5,17,16,45,704.0,86.5,4.15,16.45,412.5,57.35,44.92
2018,5,17,17,0,674.0,83.0,4.1,16.2,363.0,56.66,44.54
2018,5,17,17,15,633.0,78.0,4.1,15.85,313.0,54.76,43.04
2018,5,17,17,30,592.0,73.0,4.1,15.5,263.0,52.77,41.41
2018,5,17,17,45,533.5,67.0,4.05,15.15,215.5,49.83,38.82
2018,5,17,18,0,475.0,61.0,4.0,14.8,168.0,46.84,36.02
2018,5,17,18,15,389.5,52.0,3.9,14.5,125.0,41.06,30.54
2018,5,17,18,30,304.0,43.0,3.8,14.2,82.0,33.37,23.08
2018,5,17,18,45,197.5,30.0,3.7,13.95,51.0,23.57,11.32
2018,5,17,19,0,91.0,17.0,3.6,13.7,20.0,15.46,0.0
2018,5,17,19,15,45.5,8.5,3.55,13.5,10.0,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.45,13.15,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.35,12.9,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.25,12.7,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.15,12.55,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,2.95,12.3,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,2.85,12.3,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,18,4,45,13.0,4.0,2.65,12.2,4.0,0.0,0.0
2018,5,18,5,0,26.0,8.0,2.7,12.3,8.0,12.37,0.0
2018,5,18,5,15,94.5,21.0,2.8,12.55,28.5,53.99,0.0
2018,5,18,5,30,163.0,34.0,2.9,12.8,49.0,104.52,70.42
2018,5,18,5,45,192.0,41.0,3.0,13.05,69.5,131.31,100.59
2018,5,18,6,0,221.0,48.0,3.1,13.3,90.0,162.03,129.68
2018,5,18,6,15,167.5,53.5,3.1,13.55,91.0,144.53,117.73
2018,5,18,6,30,114.0,59.0,3.1,13.8,92.0,130.35,106.78
2018,5,18,6,45,57.5,82.5,3.1,14.05,99.0,120.88,98.41
2018,5,18,7,0,1.0,106.0,3.1,14.3,106.0,97.6,77.49
2018,5,18,7,15,2.5,127.5,3.05,14.6,128.5,119.17,95.31
2018,5,18,7,30,4.0,149.0,3.0,14.9,151.0,140.86,112.91
2018,5,18,7,45,6.5,166.0,2.95,15.2,169.5,158.85,127.25
2018,5,18,8,0,9.0,183.0,2.9,15.5,188.0,177.01,141.56
2018,5,18,8,15,13.5,204.5,2.8,15.75,213.0,201.56,160.93
2018,5,18,8,30,18.0,226.0,2.7,16.0,238.0,226.33,180.22
2018,5,18,8,45,27.0,254.0,2.65,16.3,273.0,276.04,219.08
2018,5,18,9,0,36.0,282.0,2.6,16.6,308.0,313.36,247.52
2018,5,18,9,15,70.0,320.5,2.6,16.85,374.5,385.94,303.62
2018,5,18,9,30,104.0,359.0,2.6,17.1,441.0,459.37,358.9
2018,5,18,9,45,160.5,381.0,2.55,17.4,513.0,554.11,429.11
2018,5,18,10,0,217.0,403.0,2.5,17.7,585.0,632.61,485.59
2018,5,18,10,15,306.5,388.5,2.55,17.9,655.0,721.22,549.84
2018,5,18,10,30,396.0,374.0,2.6,18.1,725.0,793.09,601.15
2018,5,18,10,45,395.5,384.5,2.65,18.3,741.5,799.1,603.77
2018,5,18,11,0,395.0,395.0,2.7,18.5,758.0,803.0,605.54
2018,5,18,11,15,432.5,377.0,2.75,18.6,779.5,825.4,621.58
2018,5,18,11,30,470.0,359.0,2.8,18.7,801.0,833.24,627.68
2018,5,18,11,45,568.0,304.0,2.85,18.8,841.5,859.94,648.81
2018,5,18,12,0,666.0,249.0,2.9,18.9,882.0,882.43,666.64
2018,5,18,12,15,610.0,287.0,3.0,18.85,865.5,844.75,639.27
2018,5,18,12,30,554.0,325.0,3.1,18.8,849.0,807.66,612.49
2018,5,18,12,45,505.0,351.0,3.2,18.8,825.0,765.72,582.3
2018,5,18,13,0,456.0,377.0,3.3,18.8,801.0,724.24,552.11
2018,5,18,13,15,463.5,365.5,3.35,18.7,789.5,695.35,532.14
2018,5,18,13,30,471.0,354.0,3.4,18.6,778.0,664.74,510.49
2018,5,18,13,45,489.5,335.0,3.45,18.5,765.5,633.71,488.34
2018,5,18,14,0,508.0,316.0,3.5,18.4,753.0,600.16,463.75
2018,5,18,14,15,557.5,282.0,3.5,18.25,746.0,569.95,441.22
2018,5,18,14,30,607.0,248.0,3.5,18.1,739.0,533.91,413.22
2018,5,18,14,45,653.0,213.5,3.55,17.95,719.5,490.34,378.28
2018,5,18,15,0,699.0,179.0,3.6,17.8,700.0,441.12,337.31
2018,5,18,15,15,745.0,147.5,3.6,17.8,675.0,388.78,291.7
2018,5,18,15,30,791.0,116.0,3.6,17.8,650.0,335.17,243.16
2018,5,18,15,45,735.5,123.5,3.75,17.35,593.0,272.58,190.0
2018,5,18,16,0,680.0,131.0,3.9,16.9,536.0,219.99,146.16
2018,5,18,16,15,678.5,119.0,3.95,16.6,494.0,165.93,102.19
2018,5,18,16,30,677.0,107.0,4.0,16.3,452.0,112.16,66.1
2018,5,18,16,45,676.5,96.5,4.05,16.0,410.5,63.95,50.79
2018,5,18,17,0,676.0,86.0,4.1,15.7,369.0,58.74,46.46
2018,5,18,17,15,627.5,82.0,4.1,15.35,317.0,57.63,45.67
2018,5,18,17,30,579.0,78.0,4.1,15.0,265.0,56.54,44.84
2018,5,18,17,45,520.0,70.5,4.05,14.65,216.5,52.54,41.31
2018,5,18,18,0,461.0,63.0,4.0,14.3,168.0,48.4,37.49
2018,5,18,18,15,380.0,54.5,3.95,14.0,126.5,43.17,32.48
2018,5,18,18,30,299.0,46.0,3.9,13.7,85.0,35.66,25.16
2018,5,18,18,45,191.5,32.5,3.8,13.4,53.5,25.52,13.29
2018,5,18,19,0,84.0,19.0,3.7,13.1,22.0,17.28,0.0
2018,5,18,19,15,42.0,9.5,3.7,12.95,11.0,8.64,0.0
2018,5,18,19,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,3.6,11.75,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,3.6,11.65,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,3.65,11.6,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,3.95,11.55,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,4.05,11.55,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,4.35,11.65,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,4.4,11.75,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,4.35,11.8,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,4.25,11.8,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,19,4,45,10.5,3.5,4.2,11.8,3.5,0.0,0.0
2018,5,19,5,0,21.0,7.0,4.2,11.8,7.0,10.48,0.0
2018,5,19,5,15,88.5,21.0,4.25,11.95,28.5,49.34,0.0
2018,5,19,5,30,156.0,35.0,4.3,12.1,50.0,103.28,70.68
2018,5,19,5,45,226.5,47.5,4.35,12.25,83.5,151.93,117.61
2018,5,19,6,0,297.0,60.0,4.4,12.4,117.0,209.0,168.92
2018,5,19,6,15,364.0,72.0,4.4,12.65,162.5,271.52,224.45
2018,5,19,6,30,431.0,84.0,4.4,12.9,208.0,340.84,284.68
2018,5,19,6,45,501.0,91.5,4.45,13.15,263.0,418.25,350.16
2018,5,19,7,0,571.0,99.0,4.5,13.4,318.0,497.34,415.33
2018,5,19,7,15,612.0,105.5,4.5,13.7,370.0,560.61,465.77
2018,5,19,7,30,653.0,112.0,4.5,14.0,422.0,625.79,516.28
2018,5,19,7,45,692.5,113.5,4.5,14.3,474.5,685.56,560.82
2018,5,19,8,0,732.0,115.0,4.5,14.6,527.0,746.1,604.08
2018,5,19,8,15,752.5,118.5,4.45,14.9,574.0,789.22,633.16
2018,5,19,8,30,773.0,122.0,4.4,15.2,621.0,835.08,663.83
2018,5,19,8,45,789.5,125.0,4.4,15.5,664.5,875.07,690.08
2018,5,19,9,0,806.0,128.0,4.4,15.8,708.0,912.87,714.48
2018,5,19,9,15,820.0,129.5,4.4,16.0,747.5,944.18,734.34
2018,5,19,9,30,834.0,131.0,4.4,16.2,787.0,972.71,752.17
2018,5,19,9,45,846.0,131.0,4.4,16.45,820.5,994.61,765.19
2018,5,19,10,0,858.0,131.0,4.4,16.7,854.0,1002.3,768.46
2018,5,19,10,15,863.5,133.5,4.45,16.85,880.5,1013.6,775.21
2018,5,19,10,30,869.0,136.0,4.5,17.0,907.0,1021.33,779.59
2018,5,19,10,45,870.5,139.0,4.55,17.2,926.0,1021.93,779.07
2018,5,19,11,0,872.0,142.0,4.6,17.4,945.0,1018.88,776.22
2018,5,19,11,15,872.5,144.0,4.65,17.4,957.0,1010.26,770.29
2018,5,19,11,30,873.0,146.0,4.7,17.4,969.0,998.12,762.08
2018,5,19,11,45,869.5,149.5,4.75,17.45,973.0,980.13,749.75
2018,5,19,12,0,866.0,153.0,4.8,17.5,977.0,958.92,735.26
2018,5,19,12,15,866.5,153.0,4.8,17.5,975.5,935.17,718.79
2018,5,19,12,30,867.0,153.0,4.8,17.5,974.0,908.4,700.22
2018,5,19,12,45,866.0,152.0,4.8,17.45,965.0,876.57,678.19
2018,5,19,13,0,865.0,151.0,4.8,17.4,956.0,842.05,654.17
2018,5,19,13,15,860.5,150.5,4.8,17.35,939.0,802.66,626.52
2018,5,19,13,30,856.0,150.0,4.8,17.3,922.0,761.1,596.39
2018,5,19,13,45,849.5,148.5,4.85,17.2,897.5,718.2,564.01
2018,5,19,14,0,843.0,147.0,4.9,17.1,873.0,669.66,526.73
2018,5,19,14,15,832.5,146.5,4.9,17.0,842.0,618.26,486.13
2018,5,19,14,30,822.0,146.0,4.9,16.9,811.0,566.1,443.88
2018,5,19,14,45,808.0,144.5,4.9,16.8,773.5,510.91,398.16
2018,5,19,15,0,794.0,143.0,4.9,16.7,736.0,455.87,351.32
2018,5,19,15,15,763.5,145.0,4.9,16.7,689.5,398.07,301.31
2018,5,19,15,30,733.0,147.0,4.9,16.7,643.0,337.67,248.65
2018,5,19,15,45,700.5,145.0,4.9,16.3,592.5,280.75,199.1
2018,5,19,16,0,668.0,143.0,4.9,15.9,542.0,227.25,153.43
2018,5,19,16,15,647.5,134.5,4.9,15.6,494.0,174.05,110.71
2018,5,19,16,30,627.0,126.0,4.9,15.3,446.0,123.37,77.17
2018,5,19,16,45,596.5,121.5,4.85,15.0,400.5,81.34,66.27
2018,5,19,17,0,566.0,117.0,4.8,14.7,355.0,81.2,66.47
2018,5,19,17,15,518.0,112.0,4.75,14.3,307.5,79.06,64.85
2018,5,19,17,30,470.0,107.0,4.7,13.9,260.0,76.94,63.18
2018,5,19,17,45,404.0,96.5,4.7,13.55,212.0,70.64,57.62
2018,5,19,18,0,338.0,86.0,4.7,13.2,164.0,64.11,51.64
2018,5,19,18,15,217.0,67.0,4.6,12.95,112.5,52.11,40.54
2018,5,19,18,30,96.0,48.0,4.5,12.7,61.0,38.97,28.19
2018,5,19,18,45,52.0,30.0,4.4,12.45,36.5,24.86,13.29
2018,5,19,19,0,8.0,12.0,4.3,12.2,12.0,10.91,0.0
2018,5,19,19,15,4.0,6.0,4.25,12.15,6.0,5.46,0.0
2018,5,19,19,30,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,4.15,12.05,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,4.15,11.95,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,4.1,11.85,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,4.1,11.75,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,4.05,11.7,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,4.0,11.75,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,20,4,45,3.5,3.0,4.0,11.8,3.0,0.0,0.0
2018,5,20,5,0,7.0,6.0,4.0,11.8,6.0,6.83,0.0
2018,5,20,5,15,12.5,17.0,4.05,11.95,18.0,19.51,0.0
2018,5,20,5,30,18.0,28.0,4.1,12.1,30.0,33.27,19.98
2018,5,20,5,45,47.0,44.5,4.1,12.2,53.0,67.41,50.26
2018,5,20,6,0,76.0,61.0,4.1,12.3,76.0,99.77,78.92
2018,5,20,6,15,56.5,80.5,4.1,12.45,93.5,108.03,87.1
2018,5,20,6,30,37.0,100.0,4.1,12.6,111.0,120.26,97.87
2018,5,20,6,45,90.5,124.0,4.1,12.75,157.0,187.69,155.7
2018,5,20,7,0,144.0,148.0,4.1,12.9,203.0,251.84,209.98
2018,5,20,7,15,214.0,165.0,4.05,13.0,260.0,335.69,279.69
2018,5,20,7,30,284.0,182.0,4.0,13.1,317.0,414.39,343.78
2018,5,20,7,45,280.5,207.5,3.95,13.2,353.0,451.27,371.7
2018,5,20,8,0,277.0,233.0,3.9,13.3,389.0,486.77,398.09
2018,5,20,8,15,311.0,248.0,3.9,13.45,437.5,540.76,439.42
2018,5,20,8,30,345.0,263.0,3.9,13.6,486.0,595.86,480.79
2018,5,20,8,45,365.0,276.5,3.85,13.7,527.0,637.31,510.82
2018,5,20,9,0,385.0,290.0,3.8,13.8,568.0,678.31,540.15
2018,5,20,9,15,481.0,266.5,3.8,14.05,632.5,767.54,606.48
2018,5,20,9,30,577.0,243.0,3.8,14.3,697.0,847.77,664.67
2018,5,20,9,45,667.0,211.0,3.8,14.5,757.0,910.27,708.64
2018,5,20,10,0,757.0,179.0,3.8,14.7,817.0,962.83,743.46
2018,5,20,10,15,679.5,233.5,3.8,15.0,820.0,952.48,734.02
2018,5,20,10,30,602.0,288.0,3.8,15.3,823.0,927.24,712.62
2018,5,20,10,45,599.0,291.5,3.8,15.55,833.5,923.13,708.49
2018,5,20,11,0,596.0,295.0,3.8,15.8,844.0,916.1,702.26
2018,5,20,11,15,516.5,339.5,3.9,16.1,820.0,870.41,667.11
2018,5,20,11,30,437.0,384.0,4.0,16.4,796.0,824.08,631.53
2018,5,20,11,45,429.5,396.5,4.05,16.65,803.5,815.12,624.39
2018,5,20,12,0,422.0,409.0,4.1,16.9,811.0,804.01,615.52
2018,5,20,12,15,460.5,393.0,4.15,17.0,830.5,806.82,618.41
2018,5,20,12,30,499.0,377.0,4.2,17.1,850.0,805.98,618.54
2018,5,20,12,45,445.0,392.0,4.25,17.2,810.5,750.65,577.49
2018,5,20,13,0,391.0,407.0,4.3,17.3,771.0,693.74,535.34
2018,5,20,13,15,400.5,392.5,4.4,17.15,759.5,669.23,518.58
2018,5,20,13,30,410.0,378.0,4.5,17.0,748.0,639.98,497.86
2018,5,20,13,45,435.0,356.5,4.55,16.8,740.0,613.91,479.28
2018,5,20,14,0,460.0,335.0,4.6,16.6,732.0,584.93,457.94
2018,5,20,14,15,404.0,342.5,4.65,16.25,682.0,528.84,414.8
2018,5,20,14,30,348.0,350.0,4.7,15.9,632.0,479.16,376.13
2018,5,20,14,45,399.5,313.0,4.75,15.6,623.0,447.93,351.45
2018,5,20,15,0,451.0,276.0,4.8,15.3,614.0,413.01,322.4
2018,5,20,15,15,452.0,260.5,4.8,15.3,583.0,370.2,285.95
2018,5,20,15,30,453.0,245.0,4.8,15.3,552.0,327.05,248.56
2018,5,20,15,45,350.0,248.5,4.75,14.7,476.0,276.65,209.09
2018,5,20,16,0,247.0,252.0,4.7,14.1,400.0,233.06,176.85
2018,5,20,16,15,200.0,234.5,4.65,13.95,347.5,201.37,153.42
2018,5,20,16,30,153.0,217.0,4.6,13.8,295.0,168.94,131.06
2018,5,20,16,45,249.0,179.0,4.55,13.65,291.0,124.5,104.42
2018,5,20,17,0,345.0,141.0,4.5,13.5,287.0,95.6,79.45
2018,5,20,17,15,407.0,121.0,4.45,13.4,271.0,84.49,69.88
2018,5,20,17,30,469.0,101.0,4.4,13.3,255.0,72.58,59.44
2018,5,20,17,45,409.0,92.0,4.35,13.15,209.5,67.3,54.74
2018,5,20,18,0,349.0,83.0,4.3,13.0,164.0,61.83,49.67
2018,5,20,18,15,268.5,69.0,4.2,12.85,122.5,52.26,40.72
2018,5,20,18,30,188.0,55.0,4.1,12.7,81.0,43.04,31.78
2018,5,20,18,45,114.0,36.5,3.95,12.55,50.5,28.98,16.85
2018,5,20,19,0,40.0,18.0,3.8,12.4,20.0,16.37,0.0
2018,5,20,19,15,20.0,9.0,3.7,12.3,10.0,8.19,0.0
2018,5,20,19,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.45,12.1,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.2,11.95,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,2.95,11.8,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,2.7,11.65,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,2.45,11.55,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,1.85,10.9,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,1.75,10.95,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,5,21,4,45,10.0,4.0,1.45,11.45,4.0,0.0,0.0
2018,5,21,5,0,20.0,8.0,1.4,11.6,8.0,11.2,0.0
2018,5,21,5,15,88.0,24.5,1.4,11.85,32.0,53.97,0.0
2018,5,21,5,30,156.0,41.0,1.4,12.1,56.0,104.61,72.85
2018,5,21,5,45,246.0,54.5,1.35,12.35,94.5,166.98,129.29
2018,5,21,6,0,336.0,68.0,1.3,12.6,133.0,234.53,188.14
2018,5,21,6,15,403.0,78.0,1.2,12.9,179.0,296.81,242.04
2018,5,21,6,30,470.0,88.0,1.1,13.2,225.0,365.8,299.74
2018,5,21,6,45,518.0,96.5,1.0,13.5,274.0,432.92,353.62
2018,5,21,7,0,566.0,105.0,0.9,13.8,323.0,499.92,405.17
2018,5,21,7,15,603.5,110.5,0.9,14.2,373.0,559.52,449.61
2018,5,21,7,30,641.0,116.0,0.9,14.6,423.0,620.63,493.65
2018,5,21,7,45,669.5,121.0,0.9,15.05,472.0,675.39,531.36
2018,5,21,8,0,698.0,126.0,0.9,15.5,521.0,730.18,567.03
2018,5,21,8,15,720.0,129.0,0.95,16.0,567.0,776.85,596.74
2018,5,21,8,30,742.0,132.0,1.0,16.5,613.0,822.36,625.22
2018,5,21,8,45,760.0,134.0,1.1,17.0,655.5,856.93,646.66
2018,5,21,9,0,778.0,136.0,1.2,17.5,698.0,894.27,669.89
2018,5,21,9,15,794.0,137.0,1.3,17.9,737.5,926.32,689.66
2018,5,21,9,30,810.0,138.0,1.4,18.3,777.0,955.75,707.66
2018,5,21,9,45,826.0,136.5,1.5,18.7,811.5,979.59,722.02
2018,5,21,10,0,842.0,135.0,1.6,19.1,846.0,989.19,727.24
2018,5,21,10,15,849.0,136.5,1.7,19.35,872.5,1000.83,734.43
2018,5,21,10,30,856.0,138.0,1.8,19.6,899.0,1009.0,739.42
2018,5,21,10,45,861.0,139.0,1.9,19.9,919.0,1011.14,740.5
2018,5,21,11,0,866.0,140.0,2.0,20.2,939.0,1009.71,739.42
2018,5,21,11,15,869.0,140.5,2.15,20.35,951.5,1002.24,735.55
2018,5,21,11,30,872.0,141.0,2.3,20.5,964.0,991.27,729.42
2018,5,21,11,45,873.0,141.0,2.4,20.65,969.0,974.49,718.94
2018,5,21,12,0,874.0,141.0,2.5,20.8,974.0,954.42,706.34
2018,5,21,12,15,871.5,142.0,2.65,20.8,971.0,928.91,690.91
2018,5,21,12,30,869.0,143.0,2.8,20.8,968.0,900.5,673.36
2018,5,21,12,45,863.0,144.5,2.95,20.8,957.0,866.8,651.98
2018,5,21,13,0,857.0,146.0,3.1,20.8,946.0,830.69,628.68
2018,5,21,13,15,853.0,144.5,3.2,20.7,928.5,791.34,602.75
2018,5,21,13,30,849.0,143.0,3.3,20.6,911.0,749.82,574.4
2018,5,21,13,45,816.5,156.0,3.45,20.45,878.5,702.0,539.53
2018,5,21,14,0,784.0,169.0,3.6,20.3,846.0,651.0,501.59
2018,5,21,14,15,778.5,164.0,3.7,20.0,816.5,601.54,464.34
2018,5,21,14,30,773.0,159.0,3.8,19.7,787.0,551.04,425.08
2018,5,21,14,45,788.5,143.5,3.9,19.45,759.0,501.02,384.81
2018,5,21,15,0,804.0,128.0,4.0,19.2,731.0,448.17,340.72
2018,5,21,15,15,780.0,128.5,4.0,19.2,687.0,391.19,291.93
2018,5,21,15,30,756.0,129.0,4.0,19.2,643.0,335.98,243.74
2018,5,21,15,45,739.0,124.0,4.05,18.5,598.0,280.16,195.27
2018,5,21,16,0,722.0,119.0,4.1,17.8,553.0,220.21,144.2
2018,5,21,16,15,703.0,113.5,4.1,17.35,506.5,166.52,101.2
2018,5,21,16,30,684.0,108.0,4.1,16.9,460.0,115.05,67.47
2018,5,21,16,45,652.5,103.0,4.1,16.5,410.5,68.03,54.22
2018,5,21,17,0,621.0,98.0,4.1,16.1,361.0,66.8,53.44
2018,5,21,17,15,584.0,91.5,4.1,15.65,313.0,64.29,51.48
2018,5,21,17,30,547.0,85.0,4.1,15.2,265.0,61.63,49.3
2018,5,21,17,45,488.0,77.5,4.1,14.75,217.5,57.88,46.05
2018,5,21,18,0,429.0,70.0,4.1,14.3,170.0,52.4,41.08
2018,5,21,18,15,346.5,59.5,4.05,14.0,127.5,45.2,34.35
2018,5,21,18,30,264.0,49.0,4.0,13.7,85.0,37.79,27.17
2018,5,21,18,45,169.5,34.5,3.95,13.35,54.0,26.98,15.57
2018,5,21,19,0,75.0,20.0,3.9,13.0,23.0,16.21,0.0
2018,5,21,19,15,37.5,10.0,3.85,12.85,11.5,9.1,0.0
2018,5,21,19,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,3.75,12.4,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,3.65,12.1,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.6,12.05,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,3.45,11.95,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.35,11.9,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,3.25,11.9,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,3.2,11.85,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,3.05,11.8,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,2.95,11.8,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,2.85,11.8,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,22,4,45,14.5,4.5,2.8,11.95,4.5,0.0,0.0
2018,5,22,5,0,29.0,9.0,2.8,12.0,9.0,13.87,0.0
2018,5,22,5,15,110.5,24.0,2.8,12.15,33.5,62.35,0.0
2018,5,22,5,30,192.0,39.0,2.8,12.3,58.0,118.53,83.41
2018,5,22,5,45,208.5,42.5,2.85,12.45,74.0,138.29,106.78
2018,5,22,6,0,225.0,46.0,2.9,12.6,90.0,160.27,128.75
2018,5,22,6,15,112.5,48.0,2.85,12.75,70.0,110.79,89.54
2018,5,22,6,30,0.0,50.0,2.8,12.9,50.0,44.12,32.4
2018,5,22,6,45,0.0,64.5,2.8,13.1,64.5,57.0,43.44
2018,5,22,7,0,0.0,79.0,2.8,13.3,79.0,70.24,54.58
2018,5,22,7,15,0.0,99.5,2.75,13.45,99.5,89.47,70.65
2018,5,22,7,30,0.0,120.0,2.7,13.6,120.0,108.79,86.56
2018,5,22,7,45,0.5,137.0,2.7,13.8,137.5,125.1,99.75
2018,5,22,8,0,1.0,154.0,2.7,14.0,155.0,141.45,112.84
2018,5,22,8,15,4.0,174.5,2.7,14.25,177.5,163.38,130.42
2018,5,22,8,30,7.0,195.0,2.7,14.5,200.0,185.5,147.94
2018,5,22,8,45,9.5,213.0,2.75,14.7,220.0,204.85,163.08
2018,5,22,9,0,12.0,231.0,2.8,14.9,240.0,224.28,178.16
2018,5,22,9,15,19.0,262.0,2.85,15.15,277.0,260.8,206.77
2018,5,22,9,30,26.0,293.0,2.9,15.4,314.0,312.52,246.79
2018,5,22,9,45,37.5,326.0,2.95,15.65,357.0,357.03,280.77
2018,5,22,10,0,49.0,359.0,3.0,15.9,400.0,401.39,314.18
2018,5,22,10,15,62.5,383.0,3.05,16.1,437.5,437.98,341.5
2018,5,22,10,30,76.0,407.0,3.1,16.3,475.0,474.06,368.19
2018,5,22,10,45,112.0,427.0,3.15,16.5,529.5,542.87,419.54
2018,5,22,11,0,148.0,447.0,3.2,16.7,584.0,594.66,457.57
2018,5,22,11,15,161.5,454.5,3.25,16.8,605.5,609.96,468.4
2018,5,22,11,30,175.0,462.0,3.3,16.9,627.0,623.86,478.42
2018,5,22,11,45,183.0,466.0,3.3,17.05,639.5,627.53,480.69
2018,5,22,12,0,191.0,470.0,3.3,17.2,652.0,629.8,482.04
2018,5,22,12,15,227.5,465.0,3.3,17.2,681.5,647.91,496.01
2018,5,22,12,30,264.0,460.0,3.3,17.2,711.0,669.75,512.34
2018,5,22,12,45,358.0,404.0,3.35,17.25,740.5,682.65,524.38
2018,5,22,13,0,452.0,348.0,3.4,17.3,770.0,694.19,535.06
2018,5,22,13,15,603.5,266.5,3.4,17.25,819.5,714.8,553.26
2018,5,22,13,30,755.0,185.0,3.4,17.2,869.0,721.9,560.89
2018,5,22,13,45,803.5,158.5,3.4,17.15,869.0,695.22,541.22
2018,5,22,14,0,852.0,132.0,3.4,17.1,869.0,661.34,515.74
2018,5,22,14,15,844.5,129.5,3.4,17.0,838.5,611.04,476.54
2018,5,22,14,30,837.0,127.0,3.4,16.9,808.0,559.63,435.48
2018,5,22,14,45,827.5,124.5,3.45,16.75,772.5,504.07,390.24
2018,5,22,15,0,818.0,122.0,3.5,16.6,737.0,449.43,344.26
2018,5,22,15,15,804.0,119.5,3.5,16.6,696.0,393.0,295.35
2018,5,22,15,30,790.0,117.0,3.5,16.6,655.0,337.19,245.94
2018,5,22,15,45,773.5,113.5,3.5,16.25,610.5,280.82,196.08
2018,5,22,16,0,757.0,110.0,3.5,15.9,566.0,225.87,148.23
2018,5,22,16,15,735.5,105.5,3.5,15.65,518.0,171.15,104.12
2018,5,22,16,30,714.0,101.0,3.5,15.4,470.0,112.71,64.67
2018,5,22,16,45,656.5,102.5,3.5,15.1,414.5,67.6,54.14
2018,5,22,17,0,599.0,104.0,3.5,14.8,359.0,71.0,57.43
2018,5,22,17,15,474.5,107.0,3.5,14.45,292.5,75.08,61.27
2018,5,22,17,30,350.0,110.0,3.5,14.1,226.0,78.14,64.17
2018,5,22,17,45,292.0,96.0,3.5,13.75,181.5,69.48,56.55
2018,5,22,18,0,234.0,82.0,3.5,13.4,137.0,62.99,50.65
2018,5,22,18,15,188.5,65.5,3.4,13.15,103.0,51.02,39.64
2018,5,22,18,30,143.0,49.0,3.3,12.9,69.0,38.72,28.13
2018,5,22,18,45,86.0,33.0,3.25,12.6,43.5,26.45,15.5
2018,5,22,19,0,29.0,17.0,3.2,12.3,18.0,14.41,0.0
2018,5,22,19,15,14.5,8.5,3.15,12.25,9.0,7.73,0.0
2018,5,22,19,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,3.05,11.95,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,2.95,11.9,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,2.85,11.9,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,2.75,11.95,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
