Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,11,19,30,33.0,7.0,2.8,16.8,7.0,6.37,0.0
2018,6,11,19,45,16.5,3.5,2.7,16.35,3.5,0.0,0.0
2018,6,11,20,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,6,12,4,45,69.5,8.0,1.4,14.0,10.0,0.0,0.0
2018,6,12,5,0,139.0,16.0,1.4,14.3,20.0,40.58,0.0
2018,6,12,5,15,264.5,25.5,1.4,14.85,51.0,103.06,50.45
2018,6,12,5,30,390.0,35.0,1.4,15.4,82.0,170.66,121.89
2018,6,12,5,45,474.5,42.0,1.4,15.95,125.0,232.3,177.0
2018,6,12,6,0,559.0,49.0,1.4,16.5,168.0,302.92,238.22
2018,6,12,6,15,613.5,53.0,1.4,17.05,215.5,364.4,291.14
2018,6,12,6,30,668.0,57.0,1.4,17.6,263.0,429.17,344.77
2018,6,12,6,45,706.0,61.0,1.35,18.15,313.5,490.36,393.26
2018,6,12,7,0,744.0,65.0,1.3,18.7,364.0,553.7,441.22
2018,6,12,7,15,771.0,68.0,1.4,19.45,414.0,610.23,482.81
2018,6,12,7,30,798.0,71.0,1.5,20.2,464.0,667.12,522.14
2018,6,12,7,45,818.5,73.5,1.55,20.9,513.0,712.76,551.47
2018,6,12,8,0,839.0,76.0,1.6,21.6,562.0,762.89,583.38
2018,6,12,8,15,854.5,78.0,1.65,22.2,608.0,807.15,610.73
2018,6,12,8,30,870.0,80.0,1.7,22.8,654.0,849.6,636.43
2018,6,12,8,45,882.0,82.0,1.8,23.4,697.0,886.87,658.85
2018,6,12,9,0,894.0,84.0,1.9,24.0,740.0,921.62,679.41
2018,6,12,9,15,903.0,86.0,1.95,24.3,778.5,950.8,696.44
2018,6,12,9,30,912.0,88.0,2.0,24.6,817.0,976.9,711.47
2018,6,12,9,45,919.5,88.5,2.1,24.95,849.5,996.65,722.86
2018,6,12,10,0,927.0,89.0,2.2,25.3,882.0,1013.0,732.18
2018,6,12,10,15,932.0,90.5,2.25,25.5,909.0,1024.41,738.32
2018,6,12,10,30,937.0,92.0,2.3,25.7,936.0,1032.13,742.26
2018,6,12,10,45,940.5,93.0,2.4,25.85,956.0,1034.08,743.39
2018,6,12,11,0,944.0,94.0,2.5,26.0,976.0,1032.27,742.27
2018,6,12,11,15,946.0,94.5,2.55,26.05,989.0,1024.7,737.38
2018,6,12,11,30,948.0,95.0,2.6,26.1,1002.0,1013.42,730.26
2018,6,12,11,45,948.5,95.5,2.7,26.15,1008.0,997.07,720.46
2018,6,12,12,0,949.0,96.0,2.8,26.2,1014.0,977.21,708.41
2018,6,12,12,15,948.5,97.5,2.9,26.1,1013.5,953.99,694.57
2018,6,12,12,30,948.0,99.0,3.0,26.0,1013.0,927.51,678.5
2018,6,12,12,45,945.0,99.5,3.1,25.95,1004.0,894.85,658.09
2018,6,12,13,0,942.0,100.0,3.2,25.9,995.0,859.37,635.6
2018,6,12,13,15,939.0,99.5,3.25,25.75,979.0,820.29,610.4
2018,6,12,13,30,936.0,99.0,3.3,25.6,963.0,778.7,583.2
2018,6,12,13,45,866.0,135.5,3.4,25.5,919.5,719.91,541.84
2018,6,12,14,0,796.0,172.0,3.5,25.4,876.0,665.94,501.85
2018,6,12,14,15,669.5,231.0,3.5,25.2,809.5,597.21,449.98
2018,6,12,14,30,543.0,290.0,3.5,25.0,743.0,538.36,404.95
2018,6,12,14,45,608.5,243.5,3.55,24.8,731.5,499.32,375.2
2018,6,12,15,0,674.0,197.0,3.6,24.6,720.0,453.59,338.64
2018,6,12,15,15,702.0,172.5,3.6,24.6,692.0,403.43,296.79
2018,6,12,15,30,730.0,148.0,3.6,24.6,664.0,349.77,250.8
2018,6,12,15,45,731.5,136.0,3.6,24.15,625.0,295.16,204.0
2018,6,12,16,0,733.0,124.0,3.6,23.7,586.0,240.07,156.81
2018,6,12,16,15,734.0,112.0,3.55,23.35,544.0,190.46,115.83
2018,6,12,16,30,735.0,100.0,3.5,23.0,502.0,134.99,75.84
2018,6,12,16,45,741.0,89.0,3.5,22.65,461.0,80.45,48.7
2018,6,12,17,0,747.0,78.0,3.5,22.3,420.0,57.27,43.79
2018,6,12,17,15,730.0,72.5,3.45,21.75,374.0,54.63,41.78
2018,6,12,17,30,713.0,67.0,3.4,21.2,328.0,51.8,39.54
2018,6,12,17,45,671.0,62.5,3.4,20.65,278.5,49.5,37.68
2018,6,12,18,0,629.0,58.0,3.4,20.1,229.0,43.1,32.14
2018,6,12,18,15,558.5,52.5,3.35,19.4,181.5,39.99,29.36
2018,6,12,18,30,488.0,47.0,3.3,18.7,134.0,36.87,26.39
2018,6,12,18,45,384.5,39.0,3.2,17.95,94.5,31.43,21.12
2018,6,12,19,0,281.0,31.0,3.1,17.2,55.0,25.92,13.66
2018,6,12,19,15,166.0,19.5,3.15,16.8,31.5,17.74,0.0
2018,6,12,19,30,51.0,8.0,3.2,16.4,8.0,7.28,0.0
2018,6,12,19,45,25.5,4.0,3.2,16.0,4.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,3.2,15.35,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,3.15,14.45,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,3.05,13.85,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,3.0,13.55,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,2.4,12.35,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,13,4,45,60.0,8.0,2.55,12.85,10.0,0.0,0.0
2018,6,13,5,0,120.0,16.0,2.6,13.1,20.0,36.94,0.0
2018,6,13,5,15,243.5,27.0,2.6,13.55,51.0,98.97,48.78
2018,6,13,5,30,367.0,38.0,2.6,14.0,82.0,166.27,119.87
2018,6,13,5,45,456.5,45.5,2.55,14.5,125.5,229.2,176.42
2018,6,13,6,0,546.0,53.0,2.5,15.0,169.0,301.56,239.83
2018,6,13,6,15,604.5,57.5,2.5,15.5,217.5,364.97,295.25
2018,6,13,6,30,663.0,62.0,2.5,16.0,266.0,433.46,352.95
2018,6,13,6,45,704.0,65.5,2.45,16.55,317.0,493.82,402.06
2018,6,13,7,0,745.0,69.0,2.4,17.1,368.0,558.42,452.44
2018,6,13,7,15,773.5,72.0,2.4,17.8,419.0,616.06,495.49
2018,6,13,7,30,802.0,75.0,2.4,18.5,470.0,674.16,536.32
2018,6,13,7,45,823.5,77.5,2.45,19.2,519.5,726.48,571.19
2018,6,13,8,0,845.0,80.0,2.5,19.9,569.0,771.76,600.23
2018,6,13,8,15,860.5,82.0,2.5,20.6,615.5,816.21,627.82
2018,6,13,8,30,876.0,84.0,2.5,21.3,662.0,858.85,653.57
2018,6,13,8,45,888.5,85.5,2.5,21.95,705.0,896.15,675.35
2018,6,13,9,0,901.0,87.0,2.5,22.6,748.0,930.95,695.16
2018,6,13,9,15,908.0,90.0,2.6,23.15,786.0,959.52,711.79
2018,6,13,9,30,915.0,93.0,2.7,23.7,824.0,984.89,726.28
2018,6,13,9,45,917.5,96.5,2.75,24.2,855.5,1003.07,735.76
2018,6,13,10,0,920.0,100.0,2.8,24.7,887.0,1017.64,742.99
2018,6,13,10,15,925.0,101.0,2.85,25.05,913.0,1028.36,748.26
2018,6,13,10,30,930.0,102.0,2.9,25.4,939.0,1035.43,751.31
2018,6,13,10,45,933.5,103.0,2.95,25.75,959.5,1037.29,751.15
2018,6,13,11,0,937.0,104.0,3.0,26.1,980.0,1035.41,748.75
2018,6,13,11,15,939.0,104.5,3.1,26.25,993.0,1027.8,743.83
2018,6,13,11,30,941.0,105.0,3.2,26.4,1006.0,1016.5,736.64
2018,6,13,11,45,941.5,105.0,3.25,26.55,1011.0,999.68,725.57
2018,6,13,12,0,942.0,105.0,3.3,26.7,1016.0,979.39,712.33
2018,6,13,12,15,939.5,106.0,3.45,26.7,1013.5,953.98,696.86
2018,6,13,12,30,937.0,107.0,3.6,26.7,1011.0,925.46,679.22
2018,6,13,12,45,930.0,110.0,3.7,26.7,1000.5,891.98,657.81
2018,6,13,13,0,923.0,113.0,3.8,26.7,990.0,855.9,634.49
2018,6,13,13,15,919.0,112.0,3.9,26.5,973.0,816.24,608.98
2018,6,13,13,30,915.0,111.0,4.0,26.3,956.0,774.22,581.5
2018,6,13,13,45,879.0,128.5,4.15,26.1,924.0,723.53,546.06
2018,6,13,14,0,843.0,146.0,4.3,25.9,892.0,674.53,510.1
2018,6,13,14,15,779.0,173.0,4.35,25.6,845.0,615.84,466.03
2018,6,13,14,30,715.0,200.0,4.4,25.3,798.0,558.93,422.53
2018,6,13,14,45,728.0,183.0,4.5,25.0,769.5,510.02,384.66
2018,6,13,15,0,741.0,166.0,4.6,24.7,741.0,458.84,343.57
2018,6,13,15,15,739.0,156.0,4.6,24.7,704.5,405.25,298.77
2018,6,13,15,30,737.0,146.0,4.6,24.7,668.0,351.18,252.52
2018,6,13,15,45,732.5,136.5,4.7,23.9,627.0,296.5,205.9
2018,6,13,16,0,728.0,127.0,4.8,23.1,586.0,241.97,159.34
2018,6,13,16,15,712.0,120.0,4.75,22.6,540.0,187.87,115.27
2018,6,13,16,30,696.0,113.0,4.7,22.1,494.0,135.58,78.02
2018,6,13,16,45,705.0,99.5,4.7,21.6,454.0,81.54,49.94
2018,6,13,17,0,714.0,86.0,4.7,21.1,414.0,63.07,49.01
2018,6,13,17,15,696.0,79.5,4.65,20.5,368.0,54.43,41.81
2018,6,13,17,30,678.0,73.0,4.6,19.9,322.0,51.41,39.41
2018,6,13,17,45,633.5,68.5,4.55,19.3,273.5,49.55,37.94
2018,6,13,18,0,589.0,64.0,4.5,18.7,225.0,47.66,36.33
2018,6,13,18,15,522.0,57.5,4.4,18.1,178.5,43.98,33.02
2018,6,13,18,30,455.0,51.0,4.3,17.5,132.0,40.25,29.46
2018,6,13,18,45,354.0,41.5,4.2,16.85,93.0,33.61,23.1
2018,6,13,19,0,253.0,32.0,4.1,16.2,54.0,25.18,13.37
2018,6,13,19,15,148.0,20.0,4.1,15.85,31.0,18.19,0.0
2018,6,13,19,30,43.0,8.0,4.1,15.5,8.0,7.28,0.0
2018,6,13,19,45,21.5,4.0,4.05,15.1,4.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,3.95,13.8,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,3.85,13.45,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,3.75,13.2,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,3.7,13.15,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,3.55,12.6,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,3.5,12.35,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,3.5,12.15,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,3.45,12.1,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,3.4,12.05,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.4,11.95,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,3.4,12.05,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,14,4,45,42.0,8.0,3.45,12.3,9.5,0.0,0.0
2018,6,14,5,0,84.0,16.0,3.5,12.4,19.0,30.16,0.0
2018,6,14,5,15,190.5,29.0,3.45,12.7,48.5,87.87,43.42
2018,6,14,5,30,297.0,42.0,3.4,13.0,78.0,148.17,107.6
2018,6,14,5,45,338.0,52.5,3.35,13.3,111.0,191.49,148.61
2018,6,14,6,0,379.0,63.0,3.3,13.6,144.0,239.38,192.38
2018,6,14,6,15,304.5,86.5,3.15,13.95,162.5,252.03,206.34
2018,6,14,6,30,230.0,110.0,3.0,14.3,181.0,246.22,203.03
2018,6,14,6,45,203.0,133.5,2.85,14.7,204.5,268.31,221.4
2018,6,14,7,0,176.0,157.0,2.7,15.1,228.0,276.66,227.61
2018,6,14,7,15,208.0,177.0,2.6,15.5,271.5,326.97,268.08
2018,6,14,7,30,240.0,197.0,2.5,15.9,315.0,391.69,318.62
2018,6,14,7,45,329.0,201.5,2.35,16.3,381.5,472.85,381.78
2018,6,14,8,0,418.0,206.0,2.2,16.7,448.0,574.55,457.88
2018,6,14,8,15,579.5,170.5,2.15,17.1,536.0,691.61,544.86
2018,6,14,8,30,741.0,135.0,2.1,17.5,624.0,810.85,627.45
2018,6,14,8,45,803.0,119.5,2.05,17.9,681.0,865.76,661.4
2018,6,14,9,0,865.0,104.0,2.0,18.3,738.0,916.41,692.25
2018,6,14,9,15,878.5,104.0,2.0,18.6,777.5,946.85,709.86
2018,6,14,9,30,892.0,104.0,2.0,18.9,817.0,974.51,725.72
2018,6,14,9,45,906.5,102.0,2.05,19.25,852.0,997.99,739.24
2018,6,14,10,0,921.0,100.0,2.1,19.6,887.0,1018.33,750.77
2018,6,14,10,15,927.0,100.5,2.2,19.85,914.0,1029.57,757.35
2018,6,14,10,30,933.0,101.0,2.3,20.1,941.0,1037.17,761.77
2018,6,14,10,45,937.5,101.5,2.35,20.35,961.5,1039.58,762.37
2018,6,14,11,0,942.0,102.0,2.4,20.6,982.0,1038.23,760.71
2018,6,14,11,15,944.5,102.5,2.5,20.7,995.5,1031.15,756.47
2018,6,14,11,30,947.0,103.0,2.6,20.8,1009.0,1020.35,749.92
2018,6,14,11,45,948.5,102.5,2.7,20.9,1015.0,1003.98,739.78
2018,6,14,12,0,950.0,102.0,2.8,21.0,1021.0,984.1,727.36
2018,6,14,12,15,948.5,103.0,2.9,21.0,1019.5,959.5,712.07
2018,6,14,12,30,947.0,104.0,3.0,21.0,1018.0,931.71,694.58
2018,6,14,12,45,942.5,105.5,3.1,21.0,1008.5,898.77,673.47
2018,6,14,13,0,938.0,107.0,3.2,21.0,999.0,863.08,650.31
2018,6,14,13,15,935.5,106.0,3.25,21.0,983.0,824.14,624.37
2018,6,14,13,30,933.0,105.0,3.3,21.0,967.0,782.66,596.41
2018,6,14,13,45,898.0,121.5,3.35,20.95,934.5,731.27,559.82
2018,6,14,14,0,863.0,138.0,3.4,20.9,902.0,679.91,521.37
2018,6,14,14,15,797.0,166.0,3.4,20.75,853.5,621.25,476.48
2018,6,14,14,30,731.0,194.0,3.4,20.6,805.0,563.28,431.45
2018,6,14,14,45,729.5,183.5,3.45,20.5,772.0,511.74,390.79
2018,6,14,15,0,728.0,173.0,3.5,20.4,739.0,459.32,348.13
2018,6,14,15,15,740.0,156.5,3.5,20.4,706.0,406.68,303.65
2018,6,14,15,30,752.0,140.0,3.5,20.4,673.0,356.88,259.95
2018,6,14,15,45,756.0,128.0,3.5,20.05,634.5,302.18,212.07
2018,6,14,16,0,760.0,116.0,3.5,19.7,596.0,246.57,163.44
2018,6,14,16,15,757.0,105.0,3.5,19.4,552.0,189.96,116.23
2018,6,14,16,30,754.0,94.0,3.5,19.1,508.0,133.65,74.9
2018,6,14,16,45,750.5,86.5,3.5,18.85,465.5,80.44,48.39
2018,6,14,17,0,747.0,79.0,3.5,18.6,423.0,57.94,45.06
2018,6,14,17,15,716.5,76.0,3.5,18.2,374.5,57.19,44.64
2018,6,14,17,30,686.0,73.0,3.5,17.8,326.0,51.42,39.77
2018,6,14,17,45,638.5,68.5,3.45,17.4,276.0,49.54,38.24
2018,6,14,18,0,591.0,64.0,3.4,17.0,226.0,47.62,36.57
2018,6,14,18,15,521.5,58.0,3.35,16.55,179.5,44.35,33.59
2018,6,14,18,30,452.0,52.0,3.3,16.1,133.0,41.07,30.39
2018,6,14,18,45,346.0,43.0,3.2,15.65,94.0,34.94,24.4
2018,6,14,19,0,240.0,34.0,3.1,15.2,55.0,26.74,14.82
2018,6,14,19,15,139.5,21.0,3.15,14.9,31.5,19.1,0.0
2018,6,14,19,30,39.0,8.0,3.2,14.6,8.0,7.28,0.0
2018,6,14,19,45,19.5,4.0,3.2,14.3,4.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,2.95,12.9,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,15,4,45,35.5,8.5,3.15,12.65,9.5,0.0,0.0
2018,6,15,5,0,71.0,17.0,3.2,12.8,19.0,28.6,0.0
2018,6,15,5,15,172.0,30.0,3.25,13.05,47.5,84.33,41.46
2018,6,15,5,30,273.0,43.0,3.3,13.3,76.0,141.86,102.94
2018,6,15,5,45,363.0,52.5,3.35,13.55,117.0,200.12,155.08
2018,6,15,6,0,453.0,62.0,3.4,13.8,158.0,271.61,217.92
2018,6,15,6,15,490.0,70.5,3.4,14.1,199.5,324.66,265.37
2018,6,15,6,30,527.0,79.0,3.4,14.4,241.0,380.71,313.87
2018,6,15,6,45,566.5,87.0,3.4,14.7,289.5,440.37,363.7
2018,6,15,7,0,606.0,95.0,3.4,15.0,338.0,502.64,413.99
2018,6,15,7,15,661.0,95.0,3.45,15.3,392.5,568.43,465.92
2018,6,15,7,30,716.0,95.0,3.5,15.6,447.0,637.14,518.65
2018,6,15,7,45,740.5,98.5,3.5,15.85,495.5,686.89,554.17
2018,6,15,8,0,765.0,102.0,3.5,16.1,544.0,738.89,590.39
2018,6,15,8,15,784.0,104.5,3.5,16.35,590.0,784.46,621.21
2018,6,15,8,30,803.0,107.0,3.5,16.6,636.0,828.61,650.53
2018,6,15,8,45,783.0,123.0,3.5,16.9,667.0,851.37,664.1
2018,6,15,9,0,763.0,139.0,3.5,17.2,698.0,869.69,674.64
2018,6,15,9,15,792.5,134.5,3.5,17.4,742.0,908.35,699.73
2018,6,15,9,30,822.0,130.0,3.5,17.6,786.0,944.97,722.99
2018,6,15,9,45,744.5,175.5,3.5,17.85,788.5,934.9,713.84
2018,6,15,10,0,667.0,221.0,3.5,18.1,791.0,913.15,697.16
2018,6,15,10,15,561.5,284.0,3.5,18.25,774.5,871.04,664.13
2018,6,15,10,30,456.0,347.0,3.5,18.4,758.0,829.09,630.58
2018,6,15,10,45,433.0,367.5,3.5,18.5,764.5,822.62,624.6
2018,6,15,11,0,410.0,388.0,3.5,18.6,771.0,813.65,616.71
2018,6,15,11,15,452.0,364.0,3.55,18.65,792.0,823.44,624.74
2018,6,15,11,30,494.0,340.0,3.6,18.7,813.0,830.28,630.59
2018,6,15,11,45,545.5,314.0,3.65,18.75,839.5,840.97,639.33
2018,6,15,12,0,597.0,288.0,3.7,18.8,866.0,847.96,645.43
2018,6,15,12,15,635.0,269.5,3.75,18.75,883.5,845.88,645.01
2018,6,15,12,30,673.0,251.0,3.8,18.7,901.0,839.74,641.74
2018,6,15,12,45,745.0,209.0,3.9,18.65,922.5,836.62,641.58
2018,6,15,13,0,817.0,167.0,4.0,18.6,944.0,824.19,633.67
2018,6,15,13,15,839.0,152.5,4.05,18.5,939.0,789.59,609.95
2018,6,15,13,30,861.0,138.0,4.1,18.4,934.0,758.42,588.59
2018,6,15,13,45,876.5,125.0,4.15,18.3,918.0,719.86,560.25
2018,6,15,14,0,892.0,112.0,4.2,18.2,902.0,677.69,528.51
2018,6,15,14,15,858.0,125.5,4.25,18.05,865.5,624.38,486.99
2018,6,15,14,30,824.0,139.0,4.3,17.9,829.0,571.12,444.72
2018,6,15,14,45,806.5,139.5,4.35,17.7,791.5,517.21,401.11
2018,6,15,15,0,789.0,140.0,4.4,17.5,754.0,463.7,356.55
2018,6,15,15,15,775.5,137.0,4.4,17.5,714.0,409.59,309.98
2018,6,15,15,30,762.0,134.0,4.4,17.5,674.0,356.02,262.86
2018,6,15,15,45,749.0,128.0,4.4,17.15,631.0,300.99,214.37
2018,6,15,16,0,736.0,122.0,4.4,16.8,588.0,246.96,166.94
2018,6,15,16,15,750.0,107.0,4.35,16.55,550.0,191.2,119.0
2018,6,15,16,30,764.0,92.0,4.3,16.3,512.0,133.83,75.4
2018,6,15,16,45,747.0,87.5,4.25,16.05,466.0,81.85,49.76
2018,6,15,17,0,730.0,83.0,4.2,15.8,420.0,60.8,48.09
2018,6,15,17,15,694.5,79.5,4.2,15.45,370.0,54.33,42.62
2018,6,15,17,30,659.0,76.0,4.2,15.1,320.0,53.42,41.99
2018,6,15,17,45,604.5,72.5,4.15,14.8,270.5,52.4,41.19
2018,6,15,18,0,550.0,69.0,4.1,14.5,221.0,51.45,40.36
2018,6,15,18,15,476.5,63.0,4.0,14.15,175.5,48.4,37.52
2018,6,15,18,30,403.0,57.0,3.9,13.8,130.0,45.39,34.5
2018,6,15,18,45,295.0,46.5,3.8,13.45,91.5,35.98,25.56
2018,6,15,19,0,187.0,36.0,3.7,13.1,53.0,28.23,16.3
2018,6,15,19,15,106.0,21.5,3.65,12.95,30.0,17.08,0.0
2018,6,15,19,30,25.0,7.0,3.6,12.8,7.0,6.37,0.0
2018,6,15,19,45,12.5,3.5,3.55,12.7,3.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.4,12.55,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,6,16,4,45,26.0,7.5,1.3,13.05,8.5,0.0,0.0
2018,6,16,5,0,52.0,15.0,1.3,13.1,17.0,23.23,0.0
2018,6,16,5,15,133.5,30.0,1.35,13.35,44.0,74.79,36.33
2018,6,16,5,30,215.0,45.0,1.4,13.6,71.0,126.55,91.72
2018,6,16,5,45,266.5,56.0,1.45,13.8,103.0,169.44,130.88
2018,6,16,6,0,318.0,67.0,1.5,14.0,135.0,218.15,174.22
2018,6,16,6,15,274.5,88.5,1.5,14.3,158.0,230.77,187.63
2018,6,16,6,30,231.0,110.0,1.5,14.6,181.0,246.34,201.83
2018,6,16,6,45,251.5,129.5,1.5,14.9,219.5,291.09,238.9
2018,6,16,7,0,272.0,149.0,1.5,15.2,258.0,337.29,275.97
2018,6,16,7,15,314.0,163.0,1.5,15.6,305.0,392.88,319.66
2018,6,16,7,30,356.0,177.0,1.5,16.0,352.0,451.48,364.45
2018,6,16,7,45,461.0,169.0,1.5,16.35,420.0,550.02,439.24
2018,6,16,8,0,566.0,161.0,1.5,16.7,488.0,648.87,511.47
2018,6,16,8,15,559.5,177.5,1.5,17.1,523.0,675.09,527.48
2018,6,16,8,30,553.0,194.0,1.5,17.5,558.0,705.41,546.58
2018,6,16,8,45,464.0,245.0,1.55,17.9,564.5,696.65,535.91
2018,6,16,9,0,375.0,296.0,1.6,18.3,571.0,665.28,509.91
2018,6,16,9,15,553.0,236.0,1.7,18.7,665.5,791.03,601.6
2018,6,16,9,30,731.0,176.0,1.8,19.1,760.0,912.94,683.75
2018,6,16,9,45,808.5,145.5,1.85,19.5,816.0,958.87,711.16
2018,6,16,10,0,886.0,115.0,1.9,19.9,872.0,999.33,735.52
2018,6,16,10,15,892.5,116.0,2.0,20.15,899.0,1011.25,742.39
2018,6,16,10,30,899.0,117.0,2.1,20.4,926.0,1019.65,747.38
2018,6,16,10,45,903.5,117.0,2.25,20.7,946.0,1021.46,748.67
2018,6,16,11,0,908.0,117.0,2.4,21.0,966.0,1019.66,747.71
2018,6,16,11,15,911.0,117.5,2.5,21.1,979.5,1013.24,743.87
2018,6,16,11,30,914.0,118.0,2.6,21.2,993.0,1003.22,737.76
2018,6,16,11,45,915.5,118.5,2.7,21.35,999.5,988.22,728.32
2018,6,16,12,0,917.0,119.0,2.8,21.5,1006.0,969.81,716.67
2018,6,16,12,15,917.5,119.0,2.95,21.45,1005.5,946.73,702.86
2018,6,16,12,30,918.0,119.0,3.1,21.4,1005.0,920.52,686.81
2018,6,16,12,45,915.0,119.5,3.25,21.4,996.5,888.74,666.68
2018,6,16,13,0,912.0,120.0,3.4,21.4,988.0,854.25,644.46
2018,6,16,13,15,778.5,185.0,3.55,21.2,917.0,777.15,592.03
2018,6,16,13,30,645.0,250.0,3.7,21.0,846.0,702.72,537.18
2018,6,16,13,45,510.5,293.5,3.8,20.85,758.0,614.95,471.87
2018,6,16,14,0,376.0,337.0,3.9,20.7,670.0,535.0,411.3
2018,6,16,14,15,455.0,298.5,3.95,20.45,688.5,527.04,406.35
2018,6,16,14,30,534.0,260.0,4.0,20.2,707.0,511.11,394.11
2018,6,16,14,45,504.5,240.5,4.1,19.95,649.0,448.16,345.35
2018,6,16,15,0,475.0,221.0,4.2,19.7,591.0,387.95,297.8
2018,6,16,15,15,467.0,209.0,4.2,19.7,557.0,344.8,261.85
2018,6,16,15,30,459.0,197.0,4.2,19.7,523.0,302.22,225.66
2018,6,16,15,45,494.0,192.5,4.3,19.1,523.0,277.51,202.32
2018,6,16,16,0,529.0,188.0,4.4,18.5,523.0,248.31,175.06
2018,6,16,16,15,552.5,169.5,4.5,18.15,495.5,203.12,136.48
2018,6,16,16,30,576.0,151.0,4.6,17.8,468.0,154.54,99.2
2018,6,16,16,45,616.0,126.0,4.65,17.4,436.0,99.63,66.18
2018,6,16,17,0,656.0,101.0,4.7,17.0,404.0,67.07,53.32
2018,6,16,17,15,651.5,90.5,4.7,16.6,362.0,61.89,49.06
2018,6,16,17,30,647.0,80.0,4.7,16.2,320.0,56.29,44.32
2018,6,16,17,45,599.5,76.0,4.75,15.75,272.5,55.07,43.39
2018,6,16,18,0,552.0,72.0,4.8,15.3,225.0,53.89,42.4
2018,6,16,18,15,480.0,66.0,4.7,14.9,179.5,50.98,39.69
2018,6,16,18,30,408.0,60.0,4.6,14.5,134.0,45.85,34.8
2018,6,16,18,45,298.5,49.0,4.5,14.05,94.5,37.92,27.18
2018,6,16,19,0,189.0,38.0,4.4,13.6,55.0,29.82,17.64
2018,6,16,19,15,107.0,23.0,4.35,13.4,31.5,18.29,0.0
2018,6,16,19,30,25.0,8.0,4.3,13.2,8.0,7.28,0.0
2018,6,16,19,45,12.5,4.0,4.3,12.95,4.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,4.25,12.65,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,4.1,12.55,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,4.0,12.55,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,3.95,12.65,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,3.85,12.75,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.65,12.8,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.4,12.85,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.25,12.95,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,6,17,4,45,15.5,7.0,2.05,13.6,7.5,0.0,0.0
2018,6,17,5,0,31.0,14.0,2.0,13.7,15.0,18.42,0.0
2018,6,17,5,15,98.0,29.5,2.05,13.85,40.0,61.32,28.75
2018,6,17,5,30,165.0,45.0,2.1,14.0,65.0,105.8,76.21
2018,6,17,5,45,230.5,58.5,2.1,14.15,100.0,159.23,123.14
2018,6,17,6,0,296.0,72.0,2.1,14.3,135.0,214.48,171.52
2018,6,17,6,15,335.5,85.5,2.1,14.5,174.5,264.55,215.39
2018,6,17,6,30,375.0,99.0,2.1,14.7,214.0,318.37,261.28
2018,6,17,6,45,447.5,106.5,2.1,14.85,268.0,387.74,318.67
2018,6,17,7,0,520.0,114.0,2.1,15.0,322.0,463.39,379.42
2018,6,17,7,15,397.0,143.0,2.1,15.2,314.0,438.26,357.77
2018,6,17,7,30,274.0,172.0,2.1,15.4,306.0,387.27,315.51
2018,6,17,7,45,175.0,207.0,2.05,15.6,296.0,349.49,282.98
2018,6,17,8,0,76.0,242.0,2.0,15.8,286.0,301.85,241.92
2018,6,17,8,15,79.0,262.0,1.95,16.1,311.0,326.64,260.56
2018,6,17,8,30,82.0,282.0,1.9,16.4,336.0,351.3,278.53
2018,6,17,8,45,75.0,296.5,1.9,16.75,348.5,360.96,284.5
2018,6,17,9,0,68.0,311.0,1.9,17.1,361.0,369.95,289.99
2018,6,17,9,15,88.0,338.0,1.85,17.5,406.0,416.9,324.77
2018,6,17,9,30,108.0,365.0,1.8,17.9,451.0,479.75,370.23
2018,6,17,9,45,175.0,384.0,1.75,18.25,530.5,564.11,431.82
2018,6,17,10,0,242.0,403.0,1.7,18.6,610.0,664.44,502.29
2018,6,17,10,15,457.0,315.5,1.65,19.0,721.5,799.79,599.45
2018,6,17,10,30,672.0,228.0,1.6,19.4,833.0,926.83,685.85
2018,6,17,10,45,772.0,180.0,1.55,19.75,890.0,965.98,707.57
2018,6,17,11,0,872.0,132.0,1.5,20.1,947.0,998.91,725.97
2018,6,17,11,15,876.0,132.0,1.45,20.4,960.5,993.13,719.81
2018,6,17,11,30,880.0,132.0,1.4,20.7,974.0,983.86,712.05
2018,6,17,11,45,883.5,131.0,1.4,21.0,981.0,969.76,702.15
2018,6,17,12,0,887.0,130.0,1.4,21.3,988.0,952.33,690.28
2018,6,17,12,15,888.0,128.5,1.45,21.5,987.0,928.96,675.66
2018,6,17,12,30,889.0,127.0,1.5,21.7,986.0,902.57,659.1
2018,6,17,12,45,889.5,125.5,1.5,21.9,978.5,872.83,639.67
2018,6,17,13,0,890.0,124.0,1.5,22.1,971.0,840.28,618.35
2018,6,17,13,15,887.0,123.0,1.6,22.2,955.5,802.71,594.88
2018,6,17,13,30,884.0,122.0,1.7,22.3,940.0,762.78,569.44
2018,6,17,13,45,880.0,120.5,1.75,22.35,918.0,719.54,539.69
2018,6,17,14,0,876.0,119.0,1.8,22.4,896.0,674.35,507.25
2018,6,17,14,15,868.5,118.0,1.85,22.35,867.5,625.72,471.57
2018,6,17,14,30,861.0,117.0,1.9,22.3,839.0,575.85,433.87
2018,6,17,14,45,852.0,115.0,1.95,22.25,804.5,523.42,393.04
2018,6,17,15,0,843.0,113.0,2.0,22.2,770.0,470.38,350.35
2018,6,17,15,15,831.0,111.0,2.0,22.2,730.5,415.79,304.98
2018,6,17,15,30,819.0,109.0,2.0,22.2,691.0,356.2,254.71
2018,6,17,15,45,803.5,106.5,2.15,21.9,647.5,300.19,206.83
2018,6,17,16,0,788.0,104.0,2.3,21.6,604.0,245.33,159.86
2018,6,17,16,15,767.5,101.5,2.4,21.3,557.5,191.09,115.56
2018,6,17,16,30,747.0,99.0,2.5,21.0,511.0,139.07,78.46
2018,6,17,16,45,720.0,95.5,2.6,20.65,462.0,82.26,48.77
2018,6,17,17,0,693.0,92.0,2.7,20.3,413.0,61.0,47.36
2018,6,17,17,15,657.5,87.5,2.75,19.8,363.5,59.71,46.52
2018,6,17,17,30,622.0,83.0,2.8,19.3,314.0,58.34,45.55
2018,6,17,17,45,572.0,77.5,2.85,18.8,265.5,56.05,43.71
2018,6,17,18,0,522.0,72.0,2.9,18.3,217.0,53.7,41.71
2018,6,17,18,15,455.5,64.5,2.85,17.7,172.5,49.51,37.96
2018,6,17,18,30,389.0,57.0,2.8,17.1,128.0,45.23,33.91
2018,6,17,18,45,295.5,46.0,2.8,16.55,90.5,35.56,24.9
2018,6,17,19,0,202.0,35.0,2.8,16.0,53.0,27.43,15.73
2018,6,17,19,15,117.0,21.5,2.7,15.65,30.5,17.07,0.0
2018,6,17,19,30,32.0,8.0,2.6,15.3,8.0,7.28,0.0
2018,6,17,19,45,16.0,4.0,2.5,14.95,4.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,6,18,4,45,0.0,2.0,1.65,12.95,2.0,0.0,0.0
2018,6,18,5,0,0.0,4.0,1.7,13.2,4.0,3.64,0.0
2018,6,18,5,15,0.0,10.5,1.75,13.6,10.5,9.22,0.0
2018,6,18,5,30,0.0,17.0,1.8,14.0,17.0,14.95,6.59
2018,6,18,5,45,0.0,26.5,1.85,14.4,26.5,23.33,14.03
2018,6,18,6,0,0.0,36.0,1.9,14.8,36.0,31.73,21.4
2018,6,18,6,15,0.0,47.5,1.9,15.15,47.5,41.91,30.21
2018,6,18,6,30,0.0,59.0,1.9,15.5,59.0,52.12,38.89
2018,6,18,6,45,0.0,81.0,1.85,15.85,81.0,72.5,56.03
2018,6,18,7,0,0.0,103.0,1.8,16.2,103.0,93.24,73.16
2018,6,18,7,15,1.0,125.5,1.75,16.6,126.0,115.2,91.03
2018,6,18,7,30,2.0,148.0,1.7,17.0,149.0,137.29,108.68
2018,6,18,7,45,12.0,177.0,1.65,17.4,184.0,172.75,137.12
2018,6,18,8,0,22.0,206.0,1.6,17.8,219.0,209.0,165.65
2018,6,18,8,15,64.0,243.5,1.6,18.25,285.0,294.06,232.79
2018,6,18,8,30,106.0,281.0,1.6,18.7,351.0,370.81,291.38
2018,6,18,8,45,246.0,278.0,1.6,19.1,454.5,522.57,406.71
2018,6,18,9,0,386.0,275.0,1.6,19.5,558.0,667.58,511.28
2018,6,18,9,15,600.0,203.0,1.65,19.9,669.0,806.11,610.24
2018,6,18,9,30,814.0,131.0,1.7,20.3,780.0,937.55,695.59
2018,6,18,9,45,832.5,128.0,1.7,20.7,816.0,952.57,701.66
2018,6,18,10,0,851.0,125.0,1.7,21.1,852.0,975.0,713.91
2018,6,18,10,15,858.0,125.5,1.75,21.4,878.0,986.63,720.05
2018,6,18,10,30,865.0,126.0,1.8,21.7,904.0,994.89,724.25
2018,6,18,10,45,870.5,126.5,1.85,22.0,925.0,998.2,725.4
2018,6,18,11,0,876.0,127.0,1.9,22.3,946.0,998.0,724.46
2018,6,18,11,15,811.0,172.0,2.0,22.45,938.5,980.27,713.42
2018,6,18,11,30,746.0,217.0,2.1,22.6,931.0,955.57,698.02
2018,6,18,11,45,609.5,308.5,2.15,22.8,894.5,896.2,656.41
2018,6,18,12,0,473.0,400.0,2.2,23.0,858.0,838.2,613.84
2018,6,18,12,15,478.5,397.5,2.3,23.05,860.0,823.15,604.9
2018,6,18,12,30,484.0,395.0,2.4,23.1,862.0,805.92,593.97
2018,6,18,12,45,492.0,386.5,2.5,23.1,858.0,783.49,579.65
2018,6,18,13,0,500.0,378.0,2.6,23.1,854.0,759.07,563.77
2018,6,18,13,15,546.5,339.0,2.65,23.05,851.5,736.44,549.78
2018,6,18,13,30,593.0,300.0,2.7,23.0,849.0,707.37,530.89
2018,6,18,13,45,623.5,272.0,2.8,22.9,836.5,674.45,508.62
2018,6,18,14,0,654.0,244.0,2.9,22.8,824.0,637.56,482.79
2018,6,18,14,15,621.0,253.5,2.9,22.65,790.0,589.47,446.83
2018,6,18,14,30,588.0,263.0,2.9,22.5,756.0,543.08,411.52
2018,6,18,14,45,671.0,209.5,2.95,22.3,750.0,506.03,382.99
2018,6,18,15,0,754.0,156.0,3.0,22.1,744.0,463.22,348.1
2018,6,18,15,15,790.5,130.5,3.0,22.1,718.5,412.16,304.83
2018,6,18,15,30,827.0,105.0,3.0,22.1,693.0,361.67,260.21
2018,6,18,15,45,792.0,109.0,3.05,21.65,643.5,299.76,207.89
2018,6,18,16,0,757.0,113.0,3.1,21.2,594.0,246.46,162.65
2018,6,18,16,15,725.5,112.0,3.15,20.9,544.0,193.47,119.64
2018,6,18,16,30,694.0,111.0,3.2,20.6,494.0,137.51,79.35
2018,6,18,16,45,693.5,99.5,3.2,20.3,452.0,84.78,51.06
2018,6,18,17,0,693.0,88.0,3.2,20.0,410.0,58.2,45.0
2018,6,18,17,15,671.5,82.0,3.15,19.6,364.0,55.82,43.18
2018,6,18,17,30,650.0,76.0,3.1,19.2,318.0,53.25,41.13
2018,6,18,17,45,606.0,71.0,3.1,18.75,270.0,51.12,39.41
2018,6,18,18,0,562.0,66.0,3.1,18.3,222.0,48.93,37.53
2018,6,18,18,15,497.0,59.0,3.0,17.85,177.0,44.92,33.92
2018,6,18,18,30,432.0,52.0,2.9,17.4,132.0,40.81,30.03
2018,6,18,18,45,338.5,43.0,2.8,16.9,94.0,34.71,24.16
2018,6,18,19,0,245.0,34.0,2.7,16.4,56.0,26.69,15.24
2018,6,18,19,15,144.0,21.0,2.7,16.1,32.0,16.67,0.0
2018,6,18,19,30,43.0,8.0,2.7,15.8,8.0,7.28,0.0
2018,6,18,19,45,21.5,4.0,2.65,15.45,4.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,6,19,4,45,16.0,3.5,2.15,13.25,4.0,0.0,0.0
2018,6,19,5,0,32.0,7.0,2.2,13.4,8.0,12.19,0.0
2018,6,19,5,15,115.5,20.0,2.2,13.65,32.0,57.5,25.35
2018,6,19,5,30,199.0,33.0,2.2,13.9,56.0,106.72,76.04
2018,6,19,5,45,170.5,35.0,2.2,14.15,61.5,109.21,82.98
2018,6,19,6,0,142.0,37.0,2.2,14.4,67.0,108.71,85.4
2018,6,19,6,15,74.0,55.5,2.2,14.6,71.5,91.88,72.75
2018,6,19,6,30,6.0,74.0,2.2,14.8,76.0,69.53,53.81
2018,6,19,6,45,5.0,83.5,2.2,15.05,85.5,77.78,60.74
2018,6,19,7,0,4.0,93.0,2.2,15.3,95.0,85.98,67.43
2018,6,19,7,15,4.0,114.5,2.15,15.55,116.5,106.4,84.21
2018,6,19,7,30,4.0,136.0,2.1,15.8,138.0,126.86,100.75
2018,6,19,7,45,14.5,173.0,2.05,16.1,181.0,170.62,136.35
2018,6,19,8,0,25.0,210.0,2.0,16.4,224.0,215.42,172.02
2018,6,19,8,15,46.5,244.0,2.0,16.85,273.5,280.11,222.93
2018,6,19,8,30,68.0,278.0,2.0,17.3,323.0,334.87,264.86
2018,6,19,8,45,115.0,307.5,1.95,17.75,389.5,423.13,331.95
2018,6,19,9,0,162.0,337.0,1.9,18.2,456.0,499.0,387.68
2018,6,19,9,15,257.0,336.0,1.9,18.7,536.0,603.91,464.54
2018,6,19,9,30,352.0,335.0,1.9,19.2,616.0,696.36,529.98
2018,6,19,9,45,479.5,292.5,1.95,19.7,692.0,794.03,598.7
2018,6,19,10,0,607.0,250.0,2.0,20.2,768.0,882.99,659.67
2018,6,19,10,15,694.5,213.0,2.0,20.6,823.5,933.97,691.93
2018,6,19,10,30,782.0,176.0,2.0,21.0,879.0,974.92,716.36
2018,6,19,10,45,856.5,136.5,2.0,21.35,923.0,994.21,726.76
2018,6,19,11,0,931.0,97.0,2.0,21.7,967.0,1022.3,743.03
2018,6,19,11,15,933.5,97.0,2.1,21.9,980.0,1015.17,738.34
2018,6,19,11,30,936.0,97.0,2.2,22.1,993.0,1004.38,731.73
2018,6,19,11,45,937.0,97.5,2.25,22.3,999.5,989.05,721.7
2018,6,19,12,0,938.0,98.0,2.3,22.5,1006.0,970.23,709.49
2018,6,19,12,15,935.0,100.0,2.45,22.55,1004.0,945.82,695.01
2018,6,19,12,30,932.0,102.0,2.6,22.6,1002.0,918.31,678.33
2018,6,19,12,45,924.0,106.0,2.75,22.65,992.0,885.41,657.81
2018,6,19,13,0,916.0,110.0,2.9,22.7,982.0,849.96,635.3
2018,6,19,13,15,914.0,109.0,3.0,22.6,967.0,812.43,611.11
2018,6,19,13,30,912.0,108.0,3.1,22.5,952.0,772.38,584.84
2018,6,19,13,45,908.0,107.0,3.25,22.4,930.5,728.57,554.94
2018,6,19,14,0,904.0,106.0,3.4,22.3,909.0,682.74,521.59
2018,6,19,14,15,897.5,104.5,3.45,22.05,880.0,633.14,484.42
2018,6,19,14,30,891.0,103.0,3.5,21.8,851.0,582.17,445.07
2018,6,19,14,45,882.5,101.5,3.6,21.6,816.5,529.03,402.85
2018,6,19,15,0,874.0,100.0,3.7,21.4,782.0,475.16,358.63
2018,6,19,15,15,862.5,98.5,3.7,21.4,742.5,419.63,311.39
2018,6,19,15,30,851.0,97.0,3.7,21.4,703.0,364.17,263.07
2018,6,19,15,45,837.5,94.5,3.75,20.85,659.5,307.69,213.84
2018,6,19,16,0,824.0,92.0,3.8,20.3,616.0,251.99,165.34
2018,6,19,16,15,798.0,91.5,3.8,19.9,567.0,189.65,114.05
2018,6,19,16,30,772.0,91.0,3.8,19.5,518.0,136.82,75.99
2018,6,19,16,45,749.0,87.0,3.8,19.1,469.0,84.5,49.66
2018,6,19,17,0,726.0,83.0,3.8,18.7,420.0,60.62,47.35
2018,6,19,17,15,702.5,78.0,3.75,18.25,373.0,58.49,45.75
2018,6,19,17,30,679.0,73.0,3.7,17.8,326.0,51.21,39.57
2018,6,19,17,45,636.0,67.5,3.65,17.35,277.0,48.58,37.4
2018,6,19,18,0,593.0,62.0,3.6,16.9,228.0,45.84,35.03
2018,6,19,18,15,529.0,56.0,3.55,16.45,182.0,42.5,31.99
2018,6,19,18,30,465.0,50.0,3.5,16.0,136.0,39.12,28.74
2018,6,19,18,45,369.5,41.5,3.4,15.55,97.0,33.36,23.16
2018,6,19,19,0,274.0,33.0,3.3,15.1,58.0,27.47,16.04
2018,6,19,19,15,162.5,21.0,3.25,14.85,33.5,16.68,0.0
2018,6,19,19,30,51.0,9.0,3.2,14.6,9.0,8.19,0.0
2018,6,19,19,45,25.5,4.5,3.15,14.35,4.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,2.85,12.7,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,2.6,11.75,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,6,20,4,45,63.5,8.0,2.8,12.15,10.0,0.0,0.0
2018,6,20,5,0,127.0,16.0,2.9,12.3,20.0,37.57,0.0
2018,6,20,5,15,249.0,26.5,3.0,12.65,50.0,97.71,44.91
2018,6,20,5,30,371.0,37.0,3.1,13.0,80.0,164.13,117.88
2018,6,20,5,45,380.5,46.5,3.15,13.4,109.0,200.52,154.76
2018,6,20,6,0,390.0,56.0,3.2,13.8,138.0,237.61,190.3
2018,6,20,6,15,286.0,85.0,3.2,14.15,153.5,240.15,196.24
2018,6,20,6,30,182.0,114.0,3.2,14.5,169.0,224.9,184.99
2018,6,20,6,45,188.0,135.0,3.25,14.9,201.0,251.04,207.19
2018,6,20,7,0,194.0,156.0,3.3,15.3,233.0,285.87,235.64
2018,6,20,7,15,234.0,173.0,3.25,15.65,278.5,350.05,287.39
2018,6,20,7,30,274.0,190.0,3.2,16.0,324.0,406.89,332.16
2018,6,20,7,45,320.0,203.0,3.2,16.35,375.5,466.39,378.27
2018,6,20,8,0,366.0,216.0,3.2,16.7,427.0,528.62,425.42
2018,6,20,8,15,433.0,215.0,3.15,17.1,485.0,609.94,485.98
2018,6,20,8,30,500.0,214.0,3.1,17.5,543.0,680.4,537.05
2018,6,20,8,45,648.0,172.5,3.1,17.85,628.0,788.45,615.87
2018,6,20,9,0,796.0,131.0,3.1,18.2,713.0,889.59,684.18
2018,6,20,9,15,854.0,113.0,3.15,18.55,767.5,931.66,710.4
2018,6,20,9,30,912.0,95.0,3.2,18.9,822.0,982.04,742.47
2018,6,20,9,45,908.0,103.5,3.2,19.2,852.5,999.57,751.74
2018,6,20,10,0,904.0,112.0,3.2,19.5,883.0,1013.17,758.71
2018,6,20,10,15,911.0,112.0,3.3,19.75,910.5,1024.91,765.52
2018,6,20,10,30,918.0,112.0,3.4,20.0,938.0,1033.1,770.07
2018,6,20,10,45,924.5,111.5,3.45,20.2,959.5,1036.65,771.42
2018,6,20,11,0,931.0,111.0,3.5,20.4,981.0,1036.51,770.48
2018,6,20,11,15,935.0,111.0,3.6,20.5,995.5,1030.68,766.59
2018,6,20,11,30,939.0,111.0,3.7,20.6,1010.0,1021.16,760.36
2018,6,20,11,45,943.0,110.5,3.8,20.7,1018.0,1007.5,751.46
2018,6,20,12,0,947.0,110.0,3.9,20.8,1026.0,990.25,740.22
2018,6,20,12,15,946.5,110.0,3.95,20.75,1025.0,965.89,724.32
2018,6,20,12,30,946.0,110.0,4.0,20.7,1024.0,938.33,706.26
2018,6,20,12,45,944.5,109.0,4.1,20.65,1015.0,905.92,685.07
2018,6,20,13,0,943.0,108.0,4.2,20.6,1006.0,870.62,661.73
2018,6,20,13,15,939.5,107.0,4.25,20.55,989.5,830.99,634.93
2018,6,20,13,30,936.0,106.0,4.3,20.5,973.0,788.88,606.14
2018,6,20,13,45,932.5,105.0,4.3,20.4,951.0,744.45,574.65
2018,6,20,14,0,929.0,104.0,4.3,20.3,929.0,697.88,539.55
2018,6,20,14,15,923.0,102.5,4.35,20.15,900.0,647.44,500.99
2018,6,20,14,30,917.0,101.0,4.4,20.0,871.0,595.51,460.2
2018,6,20,14,45,909.5,99.5,4.4,19.85,836.5,541.56,416.43
2018,6,20,15,0,902.0,98.0,4.4,19.7,802.0,486.72,370.62
2018,6,20,15,15,891.0,96.0,4.4,19.7,761.5,429.47,321.44
2018,6,20,15,30,880.0,94.0,4.4,19.7,721.0,372.21,271.06
2018,6,20,15,45,867.0,91.5,4.35,19.3,676.5,314.24,219.78
2018,6,20,16,0,854.0,89.0,4.3,18.9,632.0,256.96,169.27
2018,6,20,16,15,822.0,90.0,4.25,18.6,580.0,193.0,116.38
2018,6,20,16,30,790.0,91.0,4.2,18.3,528.0,139.28,77.55
2018,6,20,16,45,776.5,85.0,4.15,18.05,481.0,84.73,49.14
2018,6,20,17,0,763.0,79.0,4.1,17.8,434.0,57.88,45.13
2018,6,20,17,15,738.5,74.0,4.0,17.4,385.0,55.59,43.37
2018,6,20,17,30,714.0,69.0,3.9,17.0,336.0,53.16,41.42
2018,6,20,17,45,671.5,64.5,3.85,16.6,286.0,50.91,39.57
2018,6,20,18,0,629.0,60.0,3.8,16.2,236.0,44.41,33.86
2018,6,20,18,15,566.0,54.5,3.7,15.8,189.0,41.39,31.1
2018,6,20,18,30,503.0,49.0,3.6,15.4,142.0,38.34,28.14
2018,6,20,18,45,406.5,41.0,3.5,15.0,102.0,32.96,22.88
2018,6,20,19,0,310.0,33.0,3.4,14.6,62.0,27.49,16.19
2018,6,20,19,15,186.0,21.0,3.4,14.3,35.5,17.84,0.0
2018,6,20,19,30,62.0,9.0,3.4,14.0,9.0,8.19,0.0
2018,6,20,19,45,31.0,4.5,3.35,13.75,4.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,3.3,13.35,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,3.3,12.35,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,3.25,12.25,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,3.2,12.15,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,3.2,12.05,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,3.15,11.9,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,3.1,11.75,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,3.05,11.65,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,2.95,11.55,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.9,11.45,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.85,11.35,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.85,11.45,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,6,21,4,45,60.0,8.5,2.9,11.8,10.0,0.0,0.0
2018,6,21,5,0,120.0,17.0,2.9,12.0,20.0,37.11,0.0
2018,6,21,5,15,241.0,27.5,2.95,12.35,50.0,96.19,43.36
2018,6,21,5,30,362.0,38.0,3.0,12.7,80.0,162.03,116.4
2018,6,21,5,45,388.5,47.5,3.0,13.05,112.0,204.01,157.54
2018,6,21,6,0,415.0,57.0,3.0,13.4,144.0,248.54,199.13
2018,6,21,6,15,337.5,82.0,2.95,13.85,165.0,260.43,212.87
2018,6,21,6,30,260.0,107.0,2.9,14.3,186.0,256.97,211.8
2018,6,21,6,45,308.0,121.0,2.9,14.8,231.5,312.5,258.38
2018,6,21,7,0,356.0,135.0,2.9,15.3,277.0,383.86,316.15
2018,6,21,7,15,427.0,139.0,2.85,15.75,331.5,452.63,370.85
2018,6,21,7,30,498.0,143.0,2.8,16.2,386.0,526.63,428.09
2018,6,21,7,45,531.5,149.5,2.75,16.7,433.5,579.88,467.3
2018,6,21,8,0,565.0,156.0,2.7,17.2,481.0,641.1,511.28
2018,6,21,8,15,548.0,178.0,2.6,17.65,515.0,664.57,525.4
2018,6,21,8,30,531.0,200.0,2.5,18.1,549.0,691.65,541.8
2018,6,21,8,45,551.0,210.5,2.45,18.55,593.5,735.87,571.22
2018,6,21,9,0,571.0,221.0,2.4,19.0,638.0,779.02,599.1
2018,6,21,9,15,678.5,187.5,2.35,19.45,709.0,862.68,655.56
2018,6,21,9,30,786.0,154.0,2.3,19.9,780.0,934.8,700.79
2018,6,21,9,45,862.5,123.0,2.25,20.35,836.5,975.96,724.48
2018,6,21,10,0,939.0,92.0,2.2,20.8,893.0,1026.07,753.87
2018,6,21,10,15,945.5,93.0,2.15,21.2,921.5,1038.93,758.85
2018,6,21,10,30,952.0,94.0,2.1,21.6,950.0,1048.09,761.91
2018,6,21,10,45,957.5,94.5,2.1,21.95,972.0,1051.95,762.5
2018,6,21,11,0,963.0,95.0,2.1,22.3,994.0,1051.99,760.85
2018,6,21,11,15,965.5,95.0,2.2,22.5,1007.5,1044.72,756.4
2018,6,21,11,30,968.0,95.0,2.3,22.7,1021.0,1033.68,749.67
2018,6,21,11,45,969.5,95.0,2.4,22.9,1028.0,1017.96,739.98
2018,6,21,12,0,971.0,95.0,2.5,23.1,1035.0,998.62,727.99
2018,6,21,12,15,967.0,98.0,2.65,23.2,1033.0,973.62,713.03
2018,6,21,12,30,963.0,101.0,2.8,23.3,1031.0,945.41,695.81
2018,6,21,12,45,954.5,105.0,2.9,23.35,1020.5,911.25,674.18
2018,6,21,13,0,946.0,109.0,3.0,23.4,1010.0,874.46,650.6
2018,6,21,13,15,943.0,108.5,3.1,23.35,994.5,835.57,625.58
2018,6,21,13,30,940.0,108.0,3.2,23.3,979.0,794.15,598.47
