Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,6,30,202.0,58.0,1.7,16.6,114.0,178.55,144.97
2018,7,11,6,45,102.0,83.0,1.6,17.05,111.5,143.63,116.2
2018,7,11,7,0,2.0,108.0,1.5,17.5,109.0,100.12,78.5
2018,7,11,7,15,9.0,135.5,1.5,18.05,139.5,131.35,104.07
2018,7,11,7,30,16.0,163.0,1.5,18.6,170.0,163.24,129.55
2018,7,11,7,45,25.0,187.5,1.45,19.1,200.5,194.09,153.76
2018,7,11,8,0,34.0,212.0,1.4,19.6,231.0,237.39,187.28
2018,7,11,8,15,49.5,240.0,1.45,20.15,270.0,279.89,219.68
2018,7,11,8,30,65.0,268.0,1.5,20.7,309.0,323.22,252.08
2018,7,11,8,45,99.5,296.0,1.5,21.2,364.5,383.98,297.48
2018,7,11,9,0,134.0,324.0,1.5,21.7,420.0,461.58,353.83
2018,7,11,9,15,239.5,322.5,1.55,22.15,505.0,575.42,436.99
2018,7,11,9,30,345.0,321.0,1.6,22.6,590.0,677.35,508.83
2018,7,11,9,45,549.0,249.5,1.65,23.05,700.0,819.41,608.56
2018,7,11,10,0,753.0,178.0,1.7,23.5,810.0,948.29,692.27
2018,7,11,10,15,841.0,137.5,1.75,23.85,865.5,986.42,713.99
2018,7,11,10,30,929.0,97.0,1.8,24.2,921.0,1033.96,742.47
2018,7,11,10,45,933.5,97.5,1.9,24.55,942.5,1037.75,743.89
2018,7,11,11,0,938.0,98.0,2.0,24.9,964.0,1037.78,743.53
2018,7,11,11,15,940.5,99.0,2.05,25.15,979.0,1032.56,739.64
2018,7,11,11,30,943.0,100.0,2.1,25.4,994.0,1023.57,733.53
2018,7,11,11,45,944.5,99.5,2.15,25.6,1001.0,1008.44,723.8
2018,7,11,12,0,946.0,99.0,2.2,25.8,1008.0,989.73,711.9
2018,7,11,12,15,947.0,98.5,2.25,25.9,1008.5,967.09,697.8
2018,7,11,12,30,948.0,98.0,2.3,26.0,1009.0,941.08,681.54
2018,7,11,12,45,947.5,97.5,2.35,26.1,1002.0,910.54,662.29
2018,7,11,13,0,947.0,97.0,2.4,26.2,995.0,876.93,640.93
2018,7,11,13,15,944.5,96.5,2.45,26.15,980.5,838.8,616.77
2018,7,11,13,30,942.0,96.0,2.5,26.1,966.0,798.02,590.59
2018,7,11,13,45,922.0,104.5,2.55,26.0,939.5,750.25,559.37
2018,7,11,14,0,902.0,113.0,2.6,25.9,913.0,701.44,524.56
2018,7,11,14,15,852.0,134.5,2.65,25.7,871.0,644.11,482.7
2018,7,11,14,30,802.0,156.0,2.7,25.5,829.0,589.26,441.64
2018,7,11,14,45,798.0,149.5,2.8,25.3,796.0,537.17,402.06
2018,7,11,15,0,794.0,143.0,2.9,25.1,763.0,484.13,360.33
2018,7,11,15,15,801.0,130.5,2.9,25.1,728.5,429.87,315.71
2018,7,11,15,30,808.0,118.0,2.9,25.1,694.0,373.91,268.36
2018,7,11,15,45,781.0,118.0,2.95,24.35,646.0,316.61,220.43
2018,7,11,16,0,754.0,118.0,3.0,23.6,598.0,261.75,174.26
2018,7,11,16,15,745.0,109.0,2.95,23.1,553.0,205.58,127.58
2018,7,11,16,30,736.0,100.0,2.9,22.6,508.0,150.31,85.87
2018,7,11,16,45,740.5,89.0,2.85,22.15,466.5,95.27,53.6
2018,7,11,17,0,745.0,78.0,2.8,21.7,425.0,56.98,43.62
2018,7,11,17,15,725.0,73.5,2.75,21.15,378.5,55.11,42.28
2018,7,11,17,30,705.0,69.0,2.7,20.6,332.0,53.12,40.77
2018,7,11,17,45,660.0,64.5,2.65,20.05,281.5,46.46,35.12
2018,7,11,18,0,615.0,60.0,2.6,19.5,231.0,44.39,33.38
2018,7,11,18,15,550.5,54.0,2.5,19.0,184.0,40.98,30.32
2018,7,11,18,30,486.0,48.0,2.4,18.5,137.0,37.52,27.03
2018,7,11,18,45,387.0,39.5,2.3,17.95,97.0,31.69,21.44
2018,7,11,19,0,288.0,31.0,2.2,17.4,57.0,25.72,14.13
2018,7,11,19,15,171.5,19.5,2.15,17.1,32.5,16.54,0.0
2018,7,11,19,30,55.0,8.0,2.1,16.8,8.0,7.28,0.0
2018,7,11,19,45,27.5,4.0,2.1,16.5,4.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,2.05,16.05,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,1.95,15.75,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.85,15.25,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.75,14.8,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.65,14.65,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.6,14.55,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.55,14.4,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,7,12,4,45,10.5,2.5,1.4,14.2,2.5,0.0,0.0
2018,7,12,5,0,21.0,5.0,1.4,14.4,5.0,8.01,0.0
2018,7,12,5,15,85.0,15.5,1.45,14.85,22.0,40.51,0.0
2018,7,12,5,30,149.0,26.0,1.5,15.3,39.0,82.73,51.55
2018,7,12,5,45,118.0,28.5,1.6,15.8,43.0,81.94,59.49
2018,7,12,6,0,87.0,31.0,1.7,16.3,47.0,71.16,53.22
2018,7,12,6,15,43.5,43.5,1.7,16.75,51.5,64.64,49.01
2018,7,12,6,30,0.0,56.0,1.7,17.2,56.0,49.46,36.33
2018,7,12,6,45,0.5,76.5,1.7,17.65,76.5,68.87,52.62
2018,7,12,7,0,1.0,97.0,1.7,18.1,97.0,88.55,68.84
2018,7,12,7,15,10.5,131.0,1.7,18.6,135.5,127.81,101.06
2018,7,12,7,30,20.0,165.0,1.7,19.1,174.0,168.19,133.5
2018,7,12,7,45,20.5,180.0,1.75,19.55,190.5,183.14,144.78
2018,7,12,8,0,21.0,195.0,1.8,20.0,207.0,198.1,155.97
2018,7,12,8,15,25.5,217.0,1.85,20.5,232.5,223.43,175.27
2018,7,12,8,30,30.0,239.0,1.9,21.0,258.0,261.96,204.47
2018,7,12,8,45,53.5,271.5,1.95,21.45,308.5,316.82,246.29
2018,7,12,9,0,77.0,304.0,2.0,21.9,359.0,372.71,287.94
2018,7,12,9,15,220.0,306.5,2.05,22.25,475.5,540.15,414.17
2018,7,12,9,30,363.0,309.0,2.1,22.6,592.0,681.95,516.2
2018,7,12,9,45,431.5,306.0,2.1,23.0,657.0,764.83,571.86
2018,7,12,10,0,500.0,303.0,2.1,23.4,722.0,832.5,616.57
2018,7,12,10,15,474.0,325.5,2.15,23.6,733.5,831.59,613.46
2018,7,12,10,30,448.0,348.0,2.2,23.8,745.0,827.65,609.06
2018,7,12,10,45,409.5,376.0,2.2,24.0,745.5,813.84,597.39
2018,7,12,11,0,371.0,404.0,2.2,24.2,746.0,786.33,576.94
2018,7,12,11,15,362.5,411.5,2.25,24.3,750.0,778.54,571.31
2018,7,12,11,30,354.0,419.0,2.3,24.4,754.0,768.97,564.36
2018,7,12,11,45,418.0,384.0,2.35,24.5,783.0,795.56,584.01
2018,7,12,12,0,482.0,349.0,2.4,24.6,812.0,808.98,594.6
2018,7,12,12,15,566.5,308.5,2.45,24.7,852.5,831.58,611.79
2018,7,12,12,30,651.0,268.0,2.5,24.8,893.0,848.89,625.16
2018,7,12,12,45,601.5,291.5,2.6,24.9,865.5,802.29,592.65
2018,7,12,13,0,552.0,315.0,2.7,25.0,838.0,757.85,561.63
2018,7,12,13,15,525.5,331.0,2.75,24.9,822.5,724.92,538.75
2018,7,12,13,30,499.0,347.0,2.8,24.8,807.0,691.74,515.32
2018,7,12,13,45,544.0,309.5,2.85,24.75,800.5,664.35,497.29
2018,7,12,14,0,589.0,272.0,2.9,24.7,794.0,631.25,474.56
2018,7,12,14,15,627.0,240.0,2.85,24.4,779.5,594.99,448.68
2018,7,12,14,30,665.0,208.0,2.8,24.1,765.0,554.01,418.43
2018,7,12,14,45,720.5,169.0,2.8,23.8,750.0,511.56,386.02
2018,7,12,15,0,776.0,130.0,2.8,23.5,735.0,465.56,349.18
2018,7,12,15,15,763.5,127.0,2.8,23.5,697.0,412.27,305.09
2018,7,12,15,30,751.0,124.0,2.8,23.5,659.0,359.36,260.22
2018,7,12,15,45,736.0,120.5,2.7,22.7,617.5,305.94,214.85
2018,7,12,16,0,721.0,117.0,2.6,21.9,576.0,253.65,170.17
2018,7,12,16,15,702.0,112.5,2.55,21.55,531.0,195.66,122.24
2018,7,12,16,30,683.0,108.0,2.5,21.2,486.0,144.8,84.05
2018,7,12,16,45,659.0,103.0,2.45,20.8,439.5,95.58,56.19
2018,7,12,17,0,635.0,98.0,2.4,20.4,393.0,64.64,50.46
2018,7,12,17,15,602.5,92.5,2.4,20.05,346.0,62.88,49.21
2018,7,12,17,30,570.0,87.0,2.4,19.7,299.0,61.0,47.79
2018,7,12,17,45,527.5,79.5,2.35,19.35,253.0,57.36,44.75
2018,7,12,18,0,485.0,72.0,2.3,19.0,207.0,53.51,41.43
2018,7,12,18,15,412.5,64.0,2.3,18.7,162.5,48.93,37.29
2018,7,12,18,30,340.0,56.0,2.3,18.4,118.0,42.58,31.42
2018,7,12,18,45,225.5,44.0,2.3,18.15,80.0,33.86,23.25
2018,7,12,19,0,111.0,32.0,2.3,17.9,42.0,25.7,13.92
2018,7,12,19,15,55.5,18.0,2.25,17.85,23.0,16.37,0.0
2018,7,12,19,30,0.0,4.0,2.2,17.8,4.0,3.64,0.0
2018,7,12,19,45,0.0,2.0,2.15,17.7,2.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,2.05,17.55,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.85,17.45,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.75,17.15,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.7,17.05,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.65,16.75,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.6,16.65,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.6,16.55,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.6,16.45,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.65,16.3,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.65,16.1,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.6,15.95,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.55,15.65,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.55,15.65,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,7,13,4,45,0.0,1.5,1.6,15.8,1.5,0.0,0.0
2018,7,13,5,0,0.0,3.0,1.6,15.9,3.0,2.73,0.0
2018,7,13,5,15,0.5,13.5,1.6,16.25,13.5,12.39,0.0
2018,7,13,5,30,1.0,24.0,1.6,16.6,24.0,21.8,10.16
2018,7,13,5,45,8.5,42.5,1.6,16.95,44.0,42.66,29.19
2018,7,13,6,0,16.0,61.0,1.6,17.3,64.0,67.72,50.75
2018,7,13,6,15,22.0,75.0,1.6,17.7,80.5,84.5,65.32
2018,7,13,6,30,28.0,89.0,1.6,18.1,97.0,102.01,80.26
2018,7,13,6,45,14.0,82.0,1.65,18.5,86.0,81.84,63.4
2018,7,13,7,0,0.0,75.0,1.7,18.9,75.0,66.56,50.31
2018,7,13,7,15,1.0,77.0,1.75,19.3,77.5,68.77,51.97
2018,7,13,7,30,2.0,79.0,1.8,19.7,80.0,71.3,53.84
2018,7,13,7,45,2.5,68.5,1.85,20.1,70.0,62.44,46.29
2018,7,13,8,0,3.0,58.0,1.9,20.5,60.0,53.63,38.85
2018,7,13,8,15,7.0,108.0,1.95,20.9,112.5,102.12,78.27
2018,7,13,8,30,11.0,158.0,2.0,21.3,165.0,152.88,118.57
2018,7,13,8,45,22.5,199.0,2.05,21.65,214.5,212.85,165.55
2018,7,13,9,0,34.0,240.0,2.1,22.0,264.0,265.54,205.85
2018,7,13,9,15,33.0,260.0,2.1,22.35,284.5,285.03,219.71
2018,7,13,9,30,32.0,280.0,2.1,22.7,305.0,304.22,233.33
2018,7,13,9,45,72.5,307.0,2.15,23.1,367.0,370.69,283.74
2018,7,13,10,0,113.0,334.0,2.2,23.5,429.0,453.54,344.65
2018,7,13,10,15,179.5,357.5,2.2,23.8,514.0,542.86,409.52
2018,7,13,10,30,246.0,381.0,2.2,24.1,599.0,646.93,482.49
2018,7,13,10,45,376.0,346.5,2.25,24.4,688.5,751.82,556.58
2018,7,13,11,0,506.0,312.0,2.3,24.7,778.0,841.49,618.55
2018,7,13,11,15,662.0,230.0,2.3,24.9,850.0,909.01,665.56
2018,7,13,11,30,818.0,148.0,2.3,25.1,922.0,949.5,690.45
2018,7,13,11,45,821.0,147.5,2.35,25.3,929.5,937.06,681.65
2018,7,13,12,0,824.0,147.0,2.4,25.5,937.0,921.46,671.37
2018,7,13,12,15,796.0,164.0,2.4,25.55,927.5,900.63,657.68
2018,7,13,12,30,768.0,181.0,2.4,25.6,918.0,867.32,635.82
2018,7,13,12,45,811.0,152.0,2.45,25.7,925.0,851.2,625.69
2018,7,13,13,0,854.0,123.0,2.5,25.8,932.0,824.71,608.47
2018,7,13,13,15,851.5,122.5,2.5,25.8,918.5,789.66,585.36
2018,7,13,13,30,849.0,122.0,2.5,25.8,905.0,752.23,560.54
2018,7,13,13,45,845.5,120.0,2.55,25.85,884.5,710.58,532.09
2018,7,13,14,0,842.0,118.0,2.6,25.9,864.0,666.98,500.63
2018,7,13,14,15,836.0,116.5,2.6,25.85,837.0,620.47,466.23
2018,7,13,14,30,830.0,115.0,2.6,25.8,810.0,572.59,429.9
2018,7,13,14,45,822.0,113.0,2.65,25.7,777.5,522.1,390.82
2018,7,13,15,0,814.0,111.0,2.7,25.6,745.0,470.88,349.92
2018,7,13,15,15,802.5,108.0,2.7,25.6,706.5,416.93,305.53
2018,7,13,15,30,791.0,105.0,2.7,25.6,668.0,358.18,256.42
2018,7,13,15,45,777.0,102.5,2.75,25.3,626.5,303.65,209.93
2018,7,13,16,0,763.0,100.0,2.8,25.0,585.0,250.06,163.99
2018,7,13,16,15,744.5,97.0,2.85,24.65,540.0,196.48,119.73
2018,7,13,16,30,726.0,94.0,2.9,24.3,495.0,144.83,81.34
2018,7,13,16,45,702.0,89.5,3.0,24.0,447.5,93.92,53.07
2018,7,13,17,0,678.0,85.0,3.1,23.7,400.0,56.04,42.45
2018,7,13,17,15,645.0,81.0,3.15,23.15,352.0,54.94,41.78
2018,7,13,17,30,612.0,77.0,3.2,22.6,304.0,53.77,40.99
2018,7,13,17,45,567.0,71.5,3.2,22.1,257.0,51.34,39.03
2018,7,13,18,0,522.0,66.0,3.2,21.6,210.0,48.81,36.9
2018,7,13,18,15,458.0,58.5,3.2,21.0,166.0,44.45,33.04
2018,7,13,18,30,394.0,51.0,3.2,20.4,122.0,39.95,28.86
2018,7,13,18,45,304.0,41.0,3.15,19.85,86.0,32.97,22.28
2018,7,13,19,0,214.0,31.0,3.1,19.3,50.0,24.32,12.59
2018,7,13,19,15,125.0,19.0,3.1,19.0,28.5,17.28,0.0
2018,7,13,19,30,36.0,7.0,3.1,18.7,7.0,6.37,0.0
2018,7,13,19,45,18.0,3.5,3.05,18.35,3.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,3.0,17.85,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,2.95,17.55,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,2.9,17.3,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,2.85,17.1,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,2.8,16.95,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.75,16.8,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.7,16.65,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.6,15.75,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.6,15.45,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.6,15.35,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.6,15.25,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.65,15.25,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,14,4,45,20.0,3.5,2.75,15.4,3.5,0.0,0.0
2018,7,14,5,0,40.0,7.0,2.8,15.5,7.0,6.37,0.0
2018,7,14,5,15,136.0,18.5,2.8,15.8,28.5,46.57,0.0
2018,7,14,5,30,232.0,30.0,2.8,16.1,50.0,110.82,67.32
2018,7,14,5,45,325.5,39.0,2.85,16.4,86.5,167.79,124.23
2018,7,14,6,0,419.0,48.0,2.9,16.7,123.0,234.36,182.8
2018,7,14,6,15,342.5,67.5,2.9,17.15,141.5,242.67,194.59
2018,7,14,6,30,266.0,87.0,2.9,17.6,160.0,235.27,191.21
2018,7,14,6,45,358.0,96.0,2.9,18.0,215.5,320.73,262.31
2018,7,14,7,0,450.0,105.0,2.9,18.4,271.0,404.89,330.58
2018,7,14,7,15,468.5,115.5,2.85,18.85,311.0,450.74,366.29
2018,7,14,7,30,487.0,126.0,2.8,19.3,351.0,497.09,401.38
2018,7,14,7,45,475.5,147.5,2.8,19.75,387.5,533.83,427.57
2018,7,14,8,0,464.0,169.0,2.8,20.2,424.0,567.9,451.03
2018,7,14,8,15,628.0,130.0,2.8,20.6,508.5,683.85,537.54
2018,7,14,8,30,792.0,91.0,2.8,21.0,593.0,796.72,615.26
2018,7,14,8,45,807.0,93.0,2.8,21.4,635.5,828.24,633.84
2018,7,14,9,0,822.0,95.0,2.8,21.8,678.0,865.06,656.53
2018,7,14,9,15,833.5,97.0,2.85,22.1,717.0,896.3,675.71
2018,7,14,9,30,845.0,99.0,2.9,22.4,756.0,924.85,693.01
2018,7,14,9,45,854.5,100.0,2.95,22.75,789.5,947.47,706.14
2018,7,14,10,0,864.0,101.0,3.0,23.1,823.0,966.98,717.25
2018,7,14,10,15,870.5,102.0,3.1,23.3,850.5,980.24,725.1
2018,7,14,10,30,877.0,103.0,3.2,23.5,878.0,990.06,730.82
2018,7,14,10,45,881.5,104.0,3.3,23.7,899.5,994.37,733.01
2018,7,14,11,0,886.0,105.0,3.4,23.9,921.0,995.08,732.99
2018,7,14,11,15,889.5,105.0,3.45,23.9,935.5,990.19,729.6
2018,7,14,11,30,893.0,105.0,3.5,23.9,950.0,981.74,724.0
2018,7,14,11,45,835.0,148.5,3.55,23.9,943.5,952.06,704.38
2018,7,14,12,0,777.0,192.0,3.6,23.9,937.0,931.43,690.96
2018,7,14,12,15,599.0,300.0,3.65,23.85,874.5,854.14,636.16
2018,7,14,12,30,421.0,408.0,3.7,23.8,812.0,773.56,576.07
2018,7,14,12,45,548.0,316.5,3.75,23.75,838.0,781.16,586.0
2018,7,14,13,0,675.0,225.0,3.8,23.7,864.0,779.57,588.66
2018,7,14,13,15,779.5,166.0,3.8,23.6,893.0,777.06,588.75
2018,7,14,13,30,884.0,107.0,3.8,23.5,922.0,766.02,581.66
2018,7,14,13,45,880.0,106.0,3.8,23.45,901.0,723.51,552.11
2018,7,14,14,0,876.0,105.0,3.8,23.4,880.0,678.98,519.03
2018,7,14,14,15,765.0,152.5,3.8,23.25,813.5,607.99,464.86
2018,7,14,14,30,654.0,200.0,3.8,23.1,747.0,542.08,413.94
2018,7,14,14,45,751.0,149.5,3.85,22.95,753.0,514.36,391.88
2018,7,14,15,0,848.0,99.0,3.9,22.8,759.0,477.14,360.55
2018,7,14,15,15,837.0,97.0,3.9,22.8,720.5,422.39,314.31
2018,7,14,15,30,826.0,95.0,3.9,22.8,682.0,367.63,266.97
2018,7,14,15,45,812.5,93.0,3.9,22.2,640.0,312.38,219.01
2018,7,14,16,0,799.0,91.0,3.9,21.6,598.0,251.44,166.43
2018,7,14,16,15,781.5,88.5,3.9,21.25,552.5,196.3,119.89
2018,7,14,16,30,764.0,86.0,3.9,20.9,507.0,142.93,79.46
2018,7,14,16,45,740.5,82.5,3.9,20.55,459.0,90.51,50.1
2018,7,14,17,0,717.0,79.0,3.9,20.2,411.0,57.6,44.45
2018,7,14,17,15,685.5,75.0,3.85,19.85,362.0,56.09,43.37
2018,7,14,17,30,654.0,71.0,3.8,19.5,313.0,49.68,37.96
2018,7,14,17,45,610.5,66.0,3.8,19.2,265.0,47.41,36.08
2018,7,14,18,0,567.0,61.0,3.8,18.9,217.0,45.06,34.04
2018,7,14,18,15,503.0,54.5,3.75,18.55,172.0,41.33,30.65
2018,7,14,18,30,439.0,48.0,3.7,18.2,127.0,37.51,27.01
2018,7,14,18,45,344.5,39.5,3.65,17.9,89.5,31.74,21.41
2018,7,14,19,0,250.0,31.0,3.6,17.6,52.0,25.85,13.64
2018,7,14,19,15,147.0,19.0,3.65,17.35,29.5,17.28,0.0
2018,7,14,19,30,44.0,7.0,3.7,17.1,7.0,6.37,0.0
2018,7,14,19,45,22.0,3.5,3.7,16.85,3.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,3.7,16.6,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,3.7,16.4,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,3.65,16.05,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,3.55,15.75,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,3.45,15.35,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,3.4,15.25,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,3.4,15.15,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.35,15.05,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,3.25,14.95,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,3.15,14.8,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,15,4,45,26.5,3.5,2.75,14.3,3.5,0.0,0.0
2018,7,15,5,0,53.0,7.0,2.8,14.4,7.0,6.37,0.0
2018,7,15,5,15,170.0,18.0,2.85,14.75,30.0,53.45,0.0
2018,7,15,5,30,287.0,29.0,2.9,15.1,53.0,124.86,74.47
2018,7,15,5,45,389.0,37.0,3.0,15.45,92.5,186.89,138.46
2018,7,15,6,0,491.0,45.0,3.1,15.8,132.0,259.17,202.49
2018,7,15,6,15,340.0,45.0,3.1,16.15,114.0,219.54,176.62
2018,7,15,6,30,189.0,45.0,3.1,16.5,96.0,155.86,126.68
2018,7,15,6,45,97.5,69.5,3.15,16.9,96.0,126.42,102.29
2018,7,15,7,0,6.0,94.0,3.2,17.3,96.0,88.74,69.33
2018,7,15,7,15,30.5,128.5,3.2,17.65,142.0,145.69,116.9
2018,7,15,7,30,55.0,163.0,3.2,18.0,188.0,200.16,161.44
2018,7,15,7,45,86.0,186.5,3.2,18.4,231.0,249.36,201.1
2018,7,15,8,0,117.0,210.0,3.2,18.8,274.0,313.72,251.92
2018,7,15,8,15,149.0,222.5,3.15,19.15,311.5,356.55,285.09
2018,7,15,8,30,181.0,235.0,3.1,19.5,349.0,401.17,319.14
2018,7,15,8,45,254.5,247.5,3.1,19.85,420.5,498.91,393.67
2018,7,15,9,0,328.0,260.0,3.1,20.2,492.0,585.28,457.62
2018,7,15,9,15,452.0,241.0,3.1,20.5,580.5,704.0,544.68
2018,7,15,9,30,576.0,222.0,3.1,20.8,669.0,816.19,624.19
2018,7,15,9,45,741.5,161.5,3.15,21.1,763.5,914.35,690.63
2018,7,15,10,0,907.0,101.0,3.2,21.4,858.0,1009.78,752.5
2018,7,15,10,15,913.5,102.0,3.25,21.6,886.5,1023.44,759.46
2018,7,15,10,30,920.0,103.0,3.3,21.8,915.0,1033.49,764.87
2018,7,15,10,45,926.5,103.0,3.35,22.0,938.0,1038.8,767.3
2018,7,15,11,0,933.0,103.0,3.4,22.2,961.0,1040.36,767.43
2018,7,15,11,15,937.5,102.5,3.45,22.25,976.5,1035.65,764.03
2018,7,15,11,30,942.0,102.0,3.5,22.3,992.0,1027.18,758.31
2018,7,15,11,45,944.5,101.5,3.6,22.4,1000.0,1013.05,749.2
2018,7,15,12,0,947.0,101.0,3.7,22.5,1008.0,995.29,737.75
2018,7,15,12,15,946.0,101.5,3.75,22.5,1007.5,971.73,722.41
2018,7,15,12,30,945.0,102.0,3.8,22.5,1007.0,944.86,704.88
2018,7,15,12,45,942.0,103.0,3.85,22.5,999.5,913.55,684.29
2018,7,15,13,0,939.0,104.0,3.9,22.5,992.0,879.3,661.6
2018,7,15,13,15,936.5,103.0,3.9,22.5,977.0,840.86,635.64
2018,7,15,13,30,934.0,102.0,3.9,22.5,962.0,799.78,607.68
2018,7,15,13,45,930.5,101.0,3.9,22.5,940.5,755.52,577.25
2018,7,15,14,0,927.0,100.0,3.9,22.5,919.0,709.04,542.86
2018,7,15,14,15,907.0,106.0,3.95,22.45,886.5,656.34,502.98
2018,7,15,14,30,887.0,112.0,4.0,22.4,854.0,603.25,461.8
2018,7,15,14,45,880.0,109.0,4.0,22.3,819.5,549.42,419.03
2018,7,15,15,0,873.0,106.0,4.0,22.2,785.0,494.67,374.22
2018,7,15,15,15,876.0,98.5,4.0,22.2,750.0,439.64,327.59
2018,7,15,15,30,879.0,91.0,4.0,22.2,715.0,383.07,278.35
2018,7,15,15,45,866.0,88.0,3.95,21.85,670.5,324.08,226.84
2018,7,15,16,0,853.0,85.0,3.9,21.5,626.0,265.75,175.73
2018,7,15,16,15,834.5,83.0,3.9,21.2,578.0,208.14,127.08
2018,7,15,16,30,816.0,81.0,3.9,20.9,530.0,144.82,78.84
2018,7,15,16,45,793.0,77.5,3.85,20.6,480.0,89.27,47.77
2018,7,15,17,0,770.0,74.0,3.8,20.3,430.0,54.34,41.61
2018,7,15,17,15,739.0,71.0,3.8,19.95,379.5,53.41,41.03
2018,7,15,17,30,708.0,68.0,3.8,19.6,329.0,52.48,40.39
2018,7,15,17,45,664.0,63.0,3.75,19.25,278.5,49.79,38.16
2018,7,15,18,0,620.0,58.0,3.7,18.9,228.0,42.99,32.22
2018,7,15,18,15,555.0,52.5,3.65,18.45,181.0,39.93,29.44
2018,7,15,18,30,490.0,47.0,3.6,18.0,134.0,36.86,26.46
2018,7,15,18,45,388.5,39.0,3.5,17.55,94.5,31.45,21.17
2018,7,15,19,0,287.0,31.0,3.4,17.1,55.0,25.98,13.52
2018,7,15,19,15,169.5,19.0,3.35,16.85,31.0,17.28,0.0
2018,7,15,19,30,52.0,7.0,3.3,16.6,7.0,6.37,0.0
2018,7,15,19,45,26.0,3.5,3.25,16.3,3.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.2,15.85,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,3.2,15.55,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,3.15,15.1,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,3.1,14.95,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,3.1,14.65,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,2.95,14.1,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,16,4,45,27.0,4.0,2.7,14.0,3.5,0.0,0.0
2018,7,16,5,0,54.0,8.0,2.7,14.1,7.0,0.0,0.0
2018,7,16,5,15,175.0,18.5,2.8,14.5,30.0,54.9,0.0
2018,7,16,5,30,296.0,29.0,2.9,14.9,53.0,126.63,73.56
2018,7,16,5,45,351.0,33.5,2.95,15.3,81.0,170.31,125.78
2018,7,16,6,0,406.0,38.0,3.0,15.7,109.0,217.62,169.93
2018,7,16,6,15,251.0,42.5,3.0,16.15,91.0,170.98,137.09
2018,7,16,6,30,96.0,47.0,3.0,16.6,73.0,102.82,81.94
2018,7,16,6,45,48.0,68.5,2.95,17.0,81.5,97.92,77.83
2018,7,16,7,0,0.0,90.0,2.9,17.4,90.0,81.19,62.89
2018,7,16,7,15,7.0,122.0,2.85,17.9,125.0,116.68,92.25
2018,7,16,7,30,14.0,154.0,2.8,18.4,160.0,153.04,121.73
2018,7,16,7,45,38.5,185.5,2.8,18.85,205.5,213.13,170.31
2018,7,16,8,0,63.0,217.0,2.8,19.3,251.0,266.46,212.43
2018,7,16,8,15,137.0,238.5,2.75,19.8,322.0,364.67,289.89
2018,7,16,8,30,211.0,260.0,2.7,20.3,393.0,454.56,358.54
2018,7,16,8,45,407.0,223.0,2.7,20.75,502.5,623.6,486.77
2018,7,16,9,0,603.0,186.0,2.7,21.2,612.0,780.0,599.81
2018,7,16,9,15,760.5,136.0,2.7,21.65,704.5,881.06,666.23
2018,7,16,9,30,918.0,86.0,2.7,22.1,797.0,980.98,730.0
2018,7,16,9,45,923.0,89.0,2.7,22.5,831.5,1002.86,741.03
2018,7,16,10,0,928.0,92.0,2.7,22.9,866.0,1021.18,750.46
2018,7,16,10,15,934.0,93.0,2.75,23.25,894.5,1034.68,757.46
2018,7,16,10,30,940.0,94.0,2.8,23.6,923.0,1044.47,762.2
2018,7,16,10,45,944.5,94.5,2.8,23.9,945.0,1048.47,763.0
2018,7,16,11,0,949.0,95.0,2.8,24.2,967.0,1048.65,761.52
2018,7,16,11,15,952.0,95.0,2.85,24.4,982.0,1042.99,757.23
2018,7,16,11,30,955.0,95.0,2.9,24.6,997.0,1033.52,750.65
2018,7,16,11,45,956.5,95.0,2.9,24.8,1004.5,1018.83,740.39
2018,7,16,12,0,958.0,95.0,2.9,25.0,1012.0,1000.49,727.9
2018,7,16,12,15,955.5,97.0,3.0,25.0,1011.5,976.83,713.43
2018,7,16,12,30,953.0,99.0,3.1,25.0,1011.0,949.84,696.72
2018,7,16,12,45,947.5,101.5,3.15,25.05,1002.5,917.55,675.92
2018,7,16,13,0,942.0,104.0,3.2,25.1,994.0,882.42,653.12
2018,7,16,13,15,939.0,103.5,3.25,25.0,979.0,843.89,628.24
2018,7,16,13,30,936.0,103.0,3.3,24.9,964.0,802.75,601.32
2018,7,16,13,45,900.0,120.0,3.35,24.8,932.0,750.88,566.19
2018,7,16,14,0,864.0,137.0,3.4,24.7,900.0,698.97,528.31
2018,7,16,14,15,800.5,163.5,3.4,24.5,853.0,640.2,484.43
2018,7,16,14,30,737.0,190.0,3.4,24.3,806.0,581.66,440.01
2018,7,16,14,45,734.5,180.5,3.45,24.1,773.0,529.88,400.25
2018,7,16,15,0,732.0,171.0,3.5,23.9,740.0,477.23,358.51
2018,7,16,15,15,728.5,161.0,3.5,23.9,702.5,423.08,314.0
2018,7,16,15,30,725.0,151.0,3.5,23.9,665.0,368.54,267.98
2018,7,16,15,45,720.5,141.0,3.5,23.4,624.5,313.51,221.13
2018,7,16,16,0,716.0,131.0,3.5,22.9,584.0,258.58,174.0
2018,7,16,16,15,707.5,121.5,3.45,22.6,540.0,203.63,128.06
2018,7,16,16,30,699.0,112.0,3.4,22.3,496.0,149.62,87.02
2018,7,16,16,45,708.0,98.5,3.4,21.95,455.5,94.76,54.16
2018,7,16,17,0,717.0,85.0,3.4,21.6,415.0,62.26,48.2
2018,7,16,17,15,707.5,76.5,3.3,21.2,370.0,57.52,44.37
2018,7,16,17,30,698.0,68.0,3.2,20.8,325.0,52.45,40.16
2018,7,16,17,45,658.5,63.5,3.15,20.35,276.5,45.88,34.57
2018,7,16,18,0,619.0,59.0,3.1,19.9,228.0,43.82,32.81
2018,7,16,18,15,553.0,53.0,3.0,19.35,180.5,40.39,29.71
2018,7,16,18,30,487.0,47.0,2.9,18.8,133.0,36.9,26.39
2018,7,16,18,45,385.0,39.0,2.75,18.3,93.5,31.51,21.12
2018,7,16,19,0,283.0,31.0,2.6,17.8,54.0,26.06,13.24
2018,7,16,19,15,167.0,19.0,2.6,17.5,30.5,17.28,0.0
2018,7,16,19,30,51.0,7.0,2.6,17.2,7.0,6.37,0.0
2018,7,16,19,45,25.5,3.5,2.6,16.85,3.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.55,16.3,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.45,15.6,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.4,15.35,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,17,4,45,6.0,1.5,2.25,13.9,1.5,0.0,0.0
2018,7,17,5,0,12.0,3.0,2.3,14.1,3.0,0.0,0.0
2018,7,17,5,15,64.0,10.0,2.35,14.55,14.5,22.98,0.0
2018,7,17,5,30,116.0,17.0,2.4,15.0,26.0,59.91,31.55
2018,7,17,5,45,74.5,21.0,2.45,15.45,28.5,51.13,34.82
2018,7,17,6,0,33.0,25.0,2.5,15.9,31.0,38.62,26.49
2018,7,17,6,15,16.5,35.5,2.5,16.35,38.5,39.46,27.81
2018,7,17,6,30,0.0,46.0,2.5,16.8,46.0,40.58,28.87
2018,7,17,6,45,0.0,66.5,2.5,17.3,66.5,58.99,44.39
2018,7,17,7,0,0.0,87.0,2.5,17.8,87.0,78.28,60.4
2018,7,17,7,15,8.5,123.0,2.5,18.3,127.0,118.74,93.83
2018,7,17,7,30,17.0,159.0,2.5,18.8,167.0,160.4,127.57
2018,7,17,7,45,30.0,186.5,2.45,19.3,202.0,208.1,165.59
2018,7,17,8,0,43.0,214.0,2.4,19.8,237.0,247.66,196.35
2018,7,17,8,15,49.0,235.5,2.4,20.25,264.5,275.61,217.37
2018,7,17,8,30,55.0,257.0,2.4,20.7,292.0,303.75,238.25
2018,7,17,8,45,84.0,285.5,2.4,21.2,343.0,360.04,280.96
2018,7,17,9,0,113.0,314.0,2.4,21.7,394.0,433.07,334.99
2018,7,17,9,15,151.5,335.0,2.4,22.1,448.5,492.54,378.3
2018,7,17,9,30,190.0,356.0,2.4,22.5,503.0,552.85,421.35
2018,7,17,9,45,240.5,363.0,2.4,22.85,557.5,626.36,473.26
2018,7,17,10,0,291.0,370.0,2.4,23.2,612.0,683.99,513.03
2018,7,17,10,15,456.0,315.5,2.4,23.5,710.0,805.94,599.7
2018,7,17,10,30,621.0,261.0,2.4,23.8,808.0,918.06,676.41
2018,7,17,10,45,759.5,192.5,2.4,24.1,878.0,976.0,712.9
2018,7,17,11,0,898.0,124.0,2.4,24.4,948.0,1028.09,744.42
2018,7,17,11,15,921.0,113.5,2.45,24.6,970.5,1031.74,745.64
2018,7,17,11,30,944.0,103.0,2.5,24.8,993.0,1031.47,744.97
2018,7,17,11,45,946.0,103.0,2.5,25.0,1001.0,1017.32,735.06
2018,7,17,12,0,948.0,103.0,2.5,25.2,1009.0,999.53,723.05
2018,7,17,12,15,945.0,104.5,2.55,25.25,1008.0,975.01,707.7
2018,7,17,12,30,942.0,106.0,2.6,25.3,1007.0,947.26,690.25
2018,7,17,12,45,934.0,110.0,2.6,25.35,997.5,914.39,668.98
2018,7,17,13,0,926.0,114.0,2.6,25.4,988.0,878.82,645.88
2018,7,17,13,15,923.0,113.0,2.65,25.35,973.0,840.29,621.26
2018,7,17,13,30,920.0,112.0,2.7,25.3,958.0,799.2,594.65
2018,7,17,13,45,885.5,128.0,2.75,25.3,926.5,747.91,559.91
2018,7,17,14,0,851.0,144.0,2.8,25.3,895.0,696.54,522.73
2018,7,17,14,15,801.0,163.0,2.85,25.1,852.0,640.54,481.68
2018,7,17,14,30,751.0,182.0,2.9,24.9,809.0,583.32,438.93
2018,7,17,14,45,735.0,179.5,2.95,24.75,772.0,529.68,397.98
2018,7,17,15,0,719.0,177.0,3.0,24.6,735.0,476.41,356.09
2018,7,17,15,15,716.0,166.5,3.0,24.6,698.0,422.67,312.28
2018,7,17,15,30,713.0,156.0,3.0,24.6,661.0,368.5,266.94
2018,7,17,15,45,730.5,138.5,3.05,24.1,627.5,314.61,220.79
2018,7,17,16,0,748.0,121.0,3.1,23.6,594.0,263.71,176.18
2018,7,17,16,15,701.5,122.0,3.15,23.2,538.0,203.01,127.45
2018,7,17,16,30,655.0,123.0,3.2,22.8,482.0,152.84,91.22
2018,7,17,16,45,674.0,107.5,3.2,22.35,446.0,99.39,58.75
2018,7,17,17,0,693.0,92.0,3.2,21.9,410.0,61.17,47.2
2018,7,17,17,15,679.0,84.0,3.2,21.35,365.0,57.53,44.35
2018,7,17,17,30,665.0,76.0,3.2,20.8,320.0,53.58,41.14
2018,7,17,17,45,621.0,70.5,3.2,20.2,271.0,51.08,39.13
2018,7,17,18,0,577.0,65.0,3.2,19.6,222.0,48.49,36.93
2018,7,17,18,15,507.0,58.0,3.05,19.05,175.0,44.47,33.3
2018,7,17,18,30,437.0,51.0,2.9,18.5,128.0,40.36,29.4
2018,7,17,18,45,332.5,41.0,2.8,18.0,89.0,33.32,22.64
2018,7,17,19,0,228.0,31.0,2.7,17.5,50.0,24.41,11.74
2018,7,17,19,15,131.0,19.0,2.7,17.2,28.0,17.28,0.0
2018,7,17,19,30,34.0,7.0,2.7,16.9,6.0,0.0,0.0
2018,7,17,19,45,17.0,3.5,2.65,16.6,3.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.6,16.15,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,2.55,15.85,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,2.45,15.4,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.35,14.85,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,7,18,4,45,12.5,2.0,2.1,14.5,2.0,0.0,0.0
2018,7,18,5,0,25.0,4.0,2.1,14.7,4.0,0.0,0.0
2018,7,18,5,15,121.0,16.5,2.15,15.2,25.0,41.2,0.0
2018,7,18,5,30,217.0,29.0,2.2,15.7,46.0,103.83,55.71
2018,7,18,5,45,324.0,39.0,2.25,16.2,84.5,166.74,122.33
2018,7,18,6,0,431.0,49.0,2.3,16.7,123.0,239.58,185.94
2018,7,18,6,15,325.0,47.5,2.25,17.15,113.5,215.9,172.47
2018,7,18,6,30,219.0,46.0,2.2,17.6,104.0,172.39,139.62
2018,7,18,6,45,109.5,61.5,2.1,18.1,90.5,131.75,106.22
2018,7,18,7,0,0.0,77.0,2.0,18.6,77.0,68.58,52.03
2018,7,18,7,15,1.0,105.0,1.95,19.05,105.5,95.88,74.51
2018,7,18,7,30,2.0,133.0,1.9,19.5,134.0,123.5,96.75
2018,7,18,7,45,7.5,157.5,1.8,19.95,161.5,151.12,118.7
2018,7,18,8,0,13.0,182.0,1.7,20.4,189.0,179.17,140.6
2018,7,18,8,15,21.5,209.5,1.7,20.85,222.5,213.11,166.88
2018,7,18,8,30,30.0,237.0,1.7,21.3,256.0,260.75,203.28
2018,7,18,8,45,76.5,272.0,1.7,21.7,325.0,338.86,263.38
2018,7,18,9,0,123.0,307.0,1.7,22.1,394.0,434.82,334.67
2018,7,18,9,15,208.5,318.0,1.75,22.45,475.0,527.78,403.24
2018,7,18,9,30,294.0,329.0,1.8,22.8,556.0,639.76,482.84
2018,7,18,9,45,447.0,283.0,1.85,23.15,646.0,758.6,566.94
2018,7,18,10,0,600.0,237.0,1.9,23.5,736.0,870.28,643.4
2018,7,18,10,15,720.0,191.0,1.95,23.75,810.0,944.66,690.92
2018,7,18,10,30,840.0,145.0,2.0,24.0,884.0,1010.33,731.43
2018,7,18,10,45,871.5,130.5,2.0,24.3,914.0,1013.86,731.33
2018,7,18,11,0,903.0,116.0,2.0,24.6,944.0,1025.67,737.28
2018,7,18,11,15,835.5,159.5,2.05,24.75,935.5,1005.09,723.76
2018,7,18,11,30,768.0,203.0,2.1,24.9,927.0,969.31,700.89
2018,7,18,11,45,765.0,206.0,2.15,25.05,932.0,954.08,691.32
2018,7,18,12,0,762.0,209.0,2.2,25.2,937.0,935.81,679.6
2018,7,18,12,15,621.5,297.5,2.3,25.2,891.0,875.2,638.44
2018,7,18,12,30,481.0,386.0,2.4,25.2,845.0,809.69,591.82
2018,7,18,12,45,494.5,377.5,2.45,25.25,846.5,792.51,581.24
2018,7,18,13,0,508.0,369.0,2.5,25.3,848.0,772.88,568.46
2018,7,18,13,15,571.0,322.0,2.55,25.25,852.5,756.42,559.31
2018,7,18,13,30,634.0,275.0,2.6,25.2,857.0,733.36,545.22
2018,7,18,13,45,635.0,268.0,2.65,25.1,839.5,695.68,519.16
2018,7,18,14,0,636.0,261.0,2.7,25.0,822.0,656.39,491.45
2018,7,18,14,15,687.5,225.0,2.7,24.85,813.5,622.66,467.62
2018,7,18,14,30,739.0,189.0,2.7,24.7,805.0,582.76,438.24
2018,7,18,14,45,729.5,182.5,2.75,24.55,769.5,529.65,397.76
2018,7,18,15,0,720.0,176.0,2.8,24.4,734.0,476.35,355.94
2018,7,18,15,15,710.0,168.0,2.8,24.4,694.5,421.66,311.56
2018,7,18,15,30,700.0,160.0,2.8,24.4,655.0,367.3,266.28
2018,7,18,15,45,662.5,159.5,2.95,23.85,604.0,311.34,220.31
2018,7,18,16,0,625.0,159.0,3.1,23.3,553.0,259.26,177.37
2018,7,18,16,15,642.0,141.0,3.2,22.85,518.5,207.18,133.44
2018,7,18,16,30,659.0,123.0,3.3,22.4,484.0,153.22,91.54
2018,7,18,16,45,668.5,108.5,3.45,21.9,444.5,99.72,59.36
2018,7,18,17,0,678.0,94.0,3.6,21.4,405.0,62.51,48.46
2018,7,18,17,15,660.0,87.0,3.6,20.75,360.0,59.62,46.28
2018,7,18,17,30,642.0,80.0,3.6,20.1,315.0,56.49,43.8
2018,7,18,17,45,593.0,74.0,3.65,19.5,265.0,53.72,41.56
2018,7,18,18,0,544.0,68.0,3.7,18.9,215.0,50.86,39.1
2018,7,18,18,15,473.5,60.5,3.55,18.35,169.0,46.55,35.21
2018,7,18,18,30,403.0,53.0,3.4,17.8,123.0,42.15,31.02
2018,7,18,18,45,302.5,42.0,3.25,17.3,85.0,32.61,22.07
2018,7,18,19,0,202.0,31.0,3.1,16.8,47.0,24.4,11.38
2018,7,18,19,15,115.0,18.5,2.95,16.55,26.5,16.83,0.0
2018,7,18,19,30,28.0,6.0,2.8,16.3,6.0,0.0,0.0
2018,7,18,19,45,14.0,3.0,2.6,16.05,3.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.3,15.65,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,2.05,14.95,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,2.25,14.65,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,19,4,45,14.0,3.0,2.7,14.15,2.5,0.0,0.0
2018,7,19,5,0,28.0,6.0,2.9,14.4,5.0,0.0,0.0
2018,7,19,5,15,115.0,17.5,3.05,14.8,24.5,40.76,0.0
2018,7,19,5,30,202.0,29.0,3.2,15.2,44.0,99.33,50.81
2018,7,19,5,45,153.0,34.0,3.4,15.6,50.5,101.97,74.09
2018,7,19,6,0,104.0,39.0,3.6,16.0,57.0,88.17,66.9
2018,7,19,6,15,52.0,57.0,3.5,16.35,66.0,84.24,65.36
2018,7,19,6,30,0.0,75.0,3.4,16.7,75.0,68.65,52.54
2018,7,19,6,45,4.0,96.0,3.3,17.05,97.5,90.97,71.36
2018,7,19,7,0,8.0,117.0,3.2,17.4,120.0,113.64,90.16
2018,7,19,7,15,12.5,137.5,3.0,17.85,143.0,136.43,108.7
2018,7,19,7,30,17.0,158.0,2.8,18.3,166.0,159.58,127.21
2018,7,19,7,45,29.0,184.0,2.6,18.7,199.0,204.94,163.51
2018,7,19,8,0,41.0,210.0,2.4,19.1,232.0,242.04,192.45
2018,7,19,8,15,78.5,241.0,2.3,19.65,288.5,306.35,242.78
2018,7,19,8,30,116.0,272.0,2.2,20.2,345.0,387.51,304.4
2018,7,19,8,45,164.5,294.0,2.05,20.7,405.5,456.35,355.3
2018,7,19,9,0,213.0,316.0,1.9,21.2,466.0,527.23,406.13
2018,7,19,9,15,269.0,321.5,1.85,21.75,522.0,604.7,460.59
2018,7,19,9,30,325.0,327.0,1.8,22.3,578.0,667.7,503.5
2018,7,19,9,45,415.0,312.5,1.75,22.85,647.5,758.49,565.13
2018,7,19,10,0,505.0,298.0,1.7,23.4,717.0,835.63,615.59
2018,7,19,10,15,614.5,255.5,1.75,23.85,783.0,906.93,663.13
2018,7,19,10,30,724.0,213.0,1.8,24.3,849.0,973.48,705.04
2018,7,19,10,45,695.0,236.5,1.85,24.75,859.5,966.26,698.32
2018,7,19,11,0,666.0,260.0,1.9,25.2,870.0,955.14,689.61
2018,7,19,11,15,657.5,268.0,2.0,25.45,878.5,945.84,683.37
2018,7,19,11,30,649.0,276.0,2.1,25.7,887.0,933.52,675.15
2018,7,19,11,45,680.0,259.5,2.2,26.0,904.0,933.14,675.71
2018,7,19,12,0,711.0,243.0,2.3,26.3,921.0,928.9,673.39
2018,7,19,12,15,804.0,187.0,2.5,26.3,954.0,933.74,678.32
2018,7,19,12,30,897.0,131.0,2.7,26.3,987.0,931.38,678.46
2018,7,19,12,45,896.5,130.0,2.9,26.3,980.0,901.39,660.41
2018,7,19,13,0,896.0,129.0,3.1,26.3,973.0,868.5,640.32
2018,7,19,13,15,891.0,129.0,3.25,26.0,957.5,830.12,616.62
2018,7,19,13,30,886.0,129.0,3.4,25.7,942.0,789.41,590.93
2018,7,19,13,45,821.0,160.5,3.6,25.4,900.0,734.24,553.0
2018,7,19,14,0,756.0,192.0,3.8,25.1,858.0,678.05,512.51
2018,7,19,14,15,702.0,212.5,3.8,24.7,815.5,621.53,470.8
2018,7,19,14,30,648.0,233.0,3.8,24.3,773.0,567.99,430.45
2018,7,19,14,45,713.5,191.5,3.85,23.85,763.0,529.13,400.97
2018,7,19,15,0,779.0,150.0,3.9,23.4,753.0,485.72,366.14
2018,7,19,15,15,750.5,151.0,3.9,23.4,707.5,428.53,319.03
2018,7,19,15,30,722.0,152.0,3.9,23.4,662.0,368.78,269.17
2018,7,19,15,45,690.5,151.0,3.75,22.55,613.5,312.91,222.44
2018,7,19,16,0,659.0,150.0,3.6,21.7,565.0,260.15,178.18
2018,7,19,16,15,648.0,140.0,3.45,21.35,521.5,207.41,134.23
2018,7,19,16,30,637.0,130.0,3.3,21.0,478.0,155.94,95.18
2018,7,19,16,45,626.0,119.5,3.2,20.6,434.0,105.54,65.6
2018,7,19,17,0,615.0,109.0,3.1,20.2,390.0,72.85,57.62
2018,7,19,17,15,594.5,101.0,3.05,19.8,346.0,69.66,55.16
2018,7,19,17,30,574.0,93.0,3.0,19.4,302.0,66.19,52.37
2018,7,19,17,45,527.0,86.0,2.9,19.05,255.0,63.13,49.85
2018,7,19,18,0,480.0,79.0,2.8,18.7,208.0,59.97,47.09
2018,7,19,18,15,415.0,68.5,2.75,18.3,163.0,51.52,39.54
2018,7,19,18,30,350.0,58.0,2.7,17.9,118.0,44.33,32.88
2018,7,19,18,45,263.0,44.5,2.6,17.5,81.5,34.51,23.6
2018,7,19,19,0,176.0,31.0,2.5,17.1,45.0,24.38,10.89
2018,7,19,19,15,100.5,18.0,2.45,16.9,25.0,16.37,0.0
2018,7,19,19,30,25.0,5.0,2.4,16.7,5.0,0.0,0.0
2018,7,19,19,45,12.5,2.5,2.4,16.45,2.5,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.35,16.05,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.25,15.75,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.15,15.45,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.1,15.15,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.05,14.9,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,7,20,4,45,6.0,2.0,1.85,13.55,2.0,0.0,0.0
2018,7,20,5,0,12.0,4.0,1.9,13.7,4.0,0.0,0.0
2018,7,20,5,15,61.5,16.5,2.0,14.2,20.5,28.26,0.0
2018,7,20,5,30,111.0,29.0,2.1,14.7,37.0,69.29,32.44
2018,7,20,5,45,86.5,33.5,2.25,15.2,42.5,71.91,51.08
2018,7,20,6,0,62.0,38.0,2.4,15.7,48.0,64.84,47.98
2018,7,20,6,15,31.0,49.0,2.4,16.2,54.0,60.01,45.07
2018,7,20,6,30,0.0,60.0,2.4,16.7,60.0,53.47,39.76
2018,7,20,6,45,1.0,77.0,2.4,17.15,77.5,69.97,53.67
2018,7,20,7,0,2.0,94.0,2.4,17.6,95.0,86.57,67.42
2018,7,20,7,15,5.0,116.5,2.4,18.1,119.0,110.09,86.69
2018,7,20,7,30,8.0,139.0,2.4,18.6,143.0,133.9,105.84
2018,7,20,7,45,5.5,149.0,2.4,19.1,152.0,141.23,111.15
2018,7,20,8,0,3.0,159.0,2.4,19.6,161.0,148.43,116.28
2018,7,20,8,15,6.0,177.0,2.4,20.1,181.0,167.92,131.38
2018,7,20,8,30,9.0,195.0,2.4,20.6,201.0,187.59,146.41
2018,7,20,8,45,23.0,233.5,2.4,21.1,249.5,237.58,185.36
2018,7,20,9,0,37.0,272.0,2.4,21.6,298.0,303.27,235.41
2018,7,20,9,15,85.0,312.0,2.45,22.0,376.0,390.2,301.61
2018,7,20,9,30,133.0,352.0,2.5,22.4,454.0,494.98,378.77
2018,7,20,9,45,210.5,365.0,2.5,22.85,535.5,584.24,443.54
2018,7,20,10,0,288.0,378.0,2.5,23.3,617.0,690.9,518.31
2018,7,20,10,15,385.5,351.0,2.5,23.6,682.5,759.03,566.18
2018,7,20,10,30,483.0,324.0,2.5,23.9,748.0,842.59,623.27
2018,7,20,10,45,528.0,308.0,2.55,24.2,782.0,868.52,640.14
2018,7,20,11,0,573.0,292.0,2.6,24.5,816.0,893.97,657.03
2018,7,20,11,15,665.0,240.0,2.65,24.65,858.0,926.43,680.4
2018,7,20,11,30,757.0,188.0,2.7,24.8,900.0,945.51,692.3
2018,7,20,11,45,793.5,167.5,2.8,24.9,919.0,945.94,692.68
2018,7,20,12,0,830.0,147.0,2.9,25.0,938.0,931.69,683.64
2018,7,20,12,15,833.0,144.5,2.95,25.0,938.5,911.04,670.39
2018,7,20,12,30,836.0,142.0,3.0,25.0,939.0,887.36,655.17
2018,7,20,12,45,840.5,137.5,3.05,25.0,933.5,860.27,637.63
2018,7,20,13,0,845.0,133.0,3.1,25.0,928.0,830.21,618.02
2018,7,20,13,15,841.5,132.0,3.15,24.85,913.5,793.94,594.39
2018,7,20,13,30,838.0,131.0,3.2,24.7,899.0,755.39,568.98
2018,7,20,13,45,833.0,129.5,3.25,24.6,877.5,713.22,539.78
2018,7,20,14,0,828.0,128.0,3.3,24.5,856.0,669.23,507.8
2018,7,20,14,15,805.0,134.5,3.35,24.25,823.5,619.68,471.03
2018,7,20,14,30,782.0,141.0,3.4,24.0,791.0,568.95,432.49
2018,7,20,14,45,788.0,130.5,3.4,23.8,762.5,519.39,393.76
2018,7,20,15,0,794.0,120.0,3.4,23.6,734.0,467.89,352.19
2018,7,20,15,15,781.5,118.0,3.4,23.6,696.0,414.11,307.36
2018,7,20,15,30,769.0,116.0,3.4,23.6,658.0,360.64,261.66
2018,7,20,15,45,752.0,113.0,3.4,23.0,615.0,305.63,214.65
2018,7,20,16,0,735.0,110.0,3.4,22.4,572.0,251.95,168.53
2018,7,20,16,15,712.5,107.0,3.4,22.05,526.0,198.93,124.46
2018,7,20,16,30,690.0,104.0,3.4,21.7,480.0,142.49,81.98
2018,7,20,16,45,661.0,100.0,3.35,21.3,432.0,92.96,54.42
2018,7,20,17,0,632.0,96.0,3.3,20.9,384.0,63.69,49.59
2018,7,20,17,15,594.5,91.0,3.25,20.5,336.0,62.22,48.58
2018,7,20,17,30,557.0,86.0,3.2,20.1,288.0,60.68,47.45
2018,7,20,17,45,506.5,79.0,3.1,19.65,241.0,57.38,44.72
2018,7,20,18,0,456.0,72.0,3.0,19.2,194.0,53.95,41.74
2018,7,20,18,15,390.0,62.5,2.95,18.8,151.0,46.97,35.49
2018,7,20,18,30,324.0,53.0,2.9,18.4,108.0,40.45,29.44
2018,7,20,18,45,215.5,40.0,2.85,18.05,71.5,30.91,20.46
2018,7,20,19,0,107.0,27.0,2.8,17.7,35.0,21.85,8.65
2018,7,20,19,15,58.0,15.0,2.75,17.5,19.0,13.64,0.0
2018,7,20,19,30,9.0,3.0,2.7,17.3,3.0,0.0,0.0
2018,7,20,19,45,4.5,1.5,2.65,17.15,1.5,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.6,16.95,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.55,16.85,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.5,16.75,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.45,16.7,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.35,16.65,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.25,16.6,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.15,16.55,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.05,16.45,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.0,16.35,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.0,16.2,0.0,0.0,0.0
