Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,30,19,0,50.0,14.0,3.2,16.1,17.0,11.65,0.0
2018,7,30,19,15,25.0,7.0,3.2,15.9,8.5,6.37,0.0
2018,7,30,19,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,3.2,15.45,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,3.25,15.1,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,3.3,14.85,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,3.25,14.6,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,3.15,14.25,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,3.05,14.1,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,2.95,13.9,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,7,31,5,15,22.0,7.0,2.25,13.6,8.0,11.06,0.0
2018,7,31,5,30,44.0,14.0,2.3,14.0,16.0,29.95,0.0
2018,7,31,5,45,66.0,31.0,2.35,14.35,38.0,59.33,38.42
2018,7,31,6,0,88.0,48.0,2.4,14.7,60.0,89.82,67.79
2018,7,31,6,15,80.0,67.5,2.3,15.1,82.0,112.27,88.51
2018,7,31,6,30,72.0,87.0,2.2,15.5,104.0,133.36,107.28
2018,7,31,6,45,83.5,109.0,2.15,15.9,133.5,167.15,136.04
2018,7,31,7,0,95.0,131.0,2.1,16.3,163.0,201.78,164.79
2018,7,31,7,15,120.0,154.0,2.05,16.75,201.0,247.23,201.83
2018,7,31,7,30,145.0,177.0,2.0,17.2,239.0,294.65,239.54
2018,7,31,7,45,206.5,193.5,2.0,17.6,294.5,363.44,294.14
2018,7,31,8,0,268.0,210.0,2.0,18.0,350.0,450.87,361.28
2018,7,31,8,15,306.0,224.0,2.0,18.5,398.5,506.86,402.29
2018,7,31,8,30,344.0,238.0,2.0,19.0,447.0,564.52,443.71
2018,7,31,8,45,348.5,257.5,1.95,19.45,483.0,599.72,466.81
2018,7,31,9,0,353.0,277.0,1.9,19.9,519.0,633.67,488.69
2018,7,31,9,15,370.5,289.5,1.95,20.35,556.5,670.77,513.45
2018,7,31,9,30,388.0,302.0,2.0,20.8,594.0,707.02,537.24
2018,7,31,9,45,423.0,303.5,2.0,21.25,636.0,763.57,574.66
2018,7,31,10,0,458.0,305.0,2.0,21.7,678.0,803.39,600.14
2018,7,31,10,15,514.0,293.5,2.05,22.0,726.0,849.21,630.94
2018,7,31,10,30,570.0,282.0,2.1,22.3,774.0,893.31,660.13
2018,7,31,10,45,573.0,285.0,2.2,22.6,790.5,896.87,661.52
2018,7,31,11,0,576.0,288.0,2.3,22.9,807.0,900.22,663.15
2018,7,31,11,15,609.0,275.5,2.35,23.1,832.5,912.94,671.79
2018,7,31,11,30,642.0,263.0,2.4,23.3,858.0,922.13,678.03
2018,7,31,11,45,649.5,262.5,2.5,23.5,868.5,914.48,672.97
2018,7,31,12,0,657.0,262.0,2.6,23.7,879.0,903.73,666.0
2018,7,31,12,15,694.5,241.0,2.65,23.7,893.5,898.27,663.61
2018,7,31,12,30,732.0,220.0,2.7,23.7,908.0,888.4,657.61
2018,7,31,12,45,763.0,200.0,2.8,23.7,912.0,864.21,642.31
2018,7,31,13,0,794.0,180.0,2.9,23.7,916.0,842.46,628.7
2018,7,31,13,15,794.0,176.5,2.95,23.6,902.5,806.32,605.05
2018,7,31,13,30,794.0,173.0,3.0,23.5,889.0,767.79,578.89
2018,7,31,13,45,795.5,167.0,3.05,23.45,869.5,725.87,549.35
2018,7,31,14,0,797.0,161.0,3.1,23.4,850.0,681.74,517.51
2018,7,31,14,15,792.0,157.0,3.15,23.2,822.5,633.24,481.89
2018,7,31,14,30,787.0,153.0,3.2,23.0,795.0,583.46,444.26
2018,7,31,14,45,742.5,164.5,3.2,22.85,749.5,523.05,397.31
2018,7,31,15,0,698.0,176.0,3.2,22.7,704.0,467.14,352.75
2018,7,31,15,15,665.0,177.5,3.2,22.7,658.5,411.28,307.16
2018,7,31,15,30,632.0,179.0,3.2,22.7,613.0,358.26,262.99
2018,7,31,15,45,621.5,168.5,3.25,22.15,572.0,305.33,218.45
2018,7,31,16,0,611.0,158.0,3.3,21.6,531.0,253.31,174.41
2018,7,31,16,15,604.5,146.0,3.3,21.2,489.5,201.88,131.8
2018,7,31,16,30,598.0,134.0,3.3,20.8,448.0,151.24,93.86
2018,7,31,16,45,598.5,119.0,3.35,20.4,406.0,99.57,64.08
2018,7,31,17,0,599.0,104.0,3.4,20.0,364.0,70.47,55.71
2018,7,31,17,15,580.5,93.0,3.35,19.5,318.5,64.84,51.12
2018,7,31,17,30,562.0,82.0,3.3,19.0,273.0,58.78,46.04
2018,7,31,17,45,521.0,73.0,3.3,18.5,227.0,53.8,41.78
2018,7,31,18,0,480.0,64.0,3.3,18.0,181.0,48.54,37.12
2018,7,31,18,15,407.5,55.0,3.25,17.55,138.0,42.9,31.92
2018,7,31,18,30,335.0,46.0,3.2,17.1,95.0,37.08,26.31
2018,7,31,18,45,231.0,33.0,3.15,16.65,60.5,25.8,15.06
2018,7,31,19,0,127.0,20.0,3.1,16.2,26.0,15.82,0.0
2018,7,31,19,15,63.5,10.0,3.15,15.95,13.0,9.1,0.0
2018,7,31,19,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,3.2,14.95,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,3.2,14.55,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,3.1,13.85,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,3.05,13.7,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,3.0,13.55,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,2.95,13.4,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,1,5,15,42.0,9.0,2.5,13.65,11.0,17.14,0.0
2018,8,1,5,30,84.0,18.0,2.5,14.0,22.0,49.84,0.0
2018,8,1,5,45,166.5,33.5,2.5,14.35,53.0,109.7,73.51
2018,8,1,6,0,249.0,49.0,2.5,14.7,84.0,168.44,129.75
2018,8,1,6,15,187.0,62.5,2.4,15.1,95.0,161.25,128.55
2018,8,1,6,30,125.0,76.0,2.3,15.5,106.0,146.46,118.41
2018,8,1,6,45,100.5,102.0,2.2,15.95,129.5,168.29,137.18
2018,8,1,7,0,76.0,128.0,2.1,16.4,153.0,177.19,144.26
2018,8,1,7,15,121.5,151.0,2.05,16.9,199.5,244.99,200.08
2018,8,1,7,30,167.0,174.0,2.0,17.4,246.0,306.92,249.69
2018,8,1,7,45,221.5,191.0,1.95,17.85,298.5,385.3,310.99
2018,8,1,8,0,276.0,208.0,1.9,18.3,351.0,455.31,364.1
2018,8,1,8,15,308.5,223.5,1.95,18.8,398.0,508.82,403.22
2018,8,1,8,30,341.0,239.0,2.0,19.3,445.0,563.57,442.47
2018,8,1,8,45,359.5,255.0,2.05,19.8,487.0,607.23,472.5
2018,8,1,9,0,378.0,271.0,2.1,20.3,529.0,650.5,501.77
2018,8,1,9,15,403.0,279.5,2.15,20.75,569.5,706.98,539.93
2018,8,1,9,30,428.0,288.0,2.2,21.2,610.0,747.21,566.31
2018,8,1,9,45,462.5,282.5,2.3,21.6,645.5,780.9,588.98
2018,8,1,10,0,497.0,277.0,2.4,22.0,681.0,813.36,610.68
2018,8,1,10,15,548.0,262.5,2.5,22.25,722.5,851.18,636.74
2018,8,1,10,30,599.0,248.0,2.6,22.5,764.0,892.6,664.82
2018,8,1,10,45,603.0,253.0,2.7,22.8,784.0,899.17,668.1
2018,8,1,11,0,607.0,258.0,2.8,23.1,804.0,902.79,669.76
2018,8,1,11,15,659.0,237.5,2.9,23.2,839.5,925.92,686.33
2018,8,1,11,30,711.0,217.0,3.0,23.3,875.0,944.92,698.88
2018,8,1,11,45,805.5,168.5,3.1,23.45,919.5,966.18,712.88
2018,8,1,12,0,900.0,120.0,3.2,23.6,964.0,979.77,721.85
2018,8,1,12,15,900.0,119.5,3.25,23.65,964.0,956.56,706.52
2018,8,1,12,30,900.0,119.0,3.3,23.7,964.0,930.09,689.32
2018,8,1,12,45,897.0,120.0,3.35,23.75,956.5,899.27,669.15
2018,8,1,13,0,894.0,121.0,3.4,23.8,949.0,865.57,646.96
2018,8,1,13,15,892.0,119.5,3.45,23.8,934.5,827.71,621.9
2018,8,1,13,30,890.0,118.0,3.5,23.8,920.0,787.27,594.84
2018,8,1,13,45,873.5,123.0,3.55,23.8,894.0,739.71,562.05
2018,8,1,14,0,857.0,128.0,3.6,23.8,868.0,691.03,526.23
2018,8,1,14,15,823.5,140.0,3.6,23.7,831.5,637.94,486.19
2018,8,1,14,30,790.0,152.0,3.6,23.6,795.0,584.24,444.88
2018,8,1,14,45,761.5,156.0,3.65,23.5,754.0,527.83,400.83
2018,8,1,15,0,733.0,160.0,3.7,23.4,713.0,469.87,354.57
2018,8,1,15,15,725.5,152.0,3.7,23.4,674.5,414.72,308.94
2018,8,1,15,30,718.0,144.0,3.7,23.4,636.0,359.58,262.13
2018,8,1,15,45,698.0,139.0,3.75,22.9,591.0,303.46,214.53
2018,8,1,16,0,678.0,134.0,3.8,22.4,546.0,249.2,168.36
2018,8,1,16,15,662.0,126.0,3.8,22.05,501.0,195.38,123.88
2018,8,1,16,30,646.0,118.0,3.8,21.7,456.0,143.41,85.46
2018,8,1,16,45,641.5,106.5,3.85,21.3,413.0,91.34,56.62
2018,8,1,17,0,637.0,95.0,3.9,20.9,370.0,64.27,50.18
2018,8,1,17,15,611.5,86.5,3.9,20.3,323.0,60.24,46.98
2018,8,1,17,30,586.0,78.0,3.9,19.7,276.0,55.91,43.41
2018,8,1,17,45,526.5,72.5,3.9,19.1,227.5,53.55,41.46
2018,8,1,18,0,467.0,67.0,3.9,18.5,179.0,51.2,39.35
2018,8,1,18,15,389.5,57.0,3.85,17.9,135.0,44.78,33.47
2018,8,1,18,30,312.0,47.0,3.8,17.3,91.0,36.28,25.54
2018,8,1,18,45,208.0,33.0,3.75,16.75,57.5,25.8,14.78
2018,8,1,19,0,104.0,19.0,3.7,16.2,24.0,15.02,0.0
2018,8,1,19,15,52.0,9.5,3.7,15.95,12.0,8.64,0.0
2018,8,1,19,30,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,3.75,15.45,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,3.75,15.1,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,3.65,14.7,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,3.45,13.9,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,3.35,13.7,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,3.3,13.55,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.15,13.15,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,8,2,5,15,39.5,9.0,2.7,13.2,10.5,8.19,0.0
2018,8,2,5,30,79.0,18.0,2.8,13.5,21.0,37.63,0.0
2018,8,2,5,45,160.5,34.5,2.85,13.85,52.5,109.48,72.36
2018,8,2,6,0,242.0,51.0,2.9,14.2,84.0,168.5,129.97
2018,8,2,6,15,239.0,58.0,2.9,14.6,102.0,188.26,150.85
2018,8,2,6,30,236.0,65.0,2.9,15.0,120.0,207.66,169.87
2018,8,2,6,45,124.5,86.5,2.9,15.4,116.0,163.15,133.61
2018,8,2,7,0,13.0,108.0,2.9,15.8,112.0,108.97,86.89
2018,8,2,7,15,28.5,136.0,2.9,16.3,147.5,156.0,126.15
2018,8,2,7,30,44.0,164.0,2.9,16.8,183.0,197.54,160.0
2018,8,2,7,45,91.0,190.5,2.9,17.25,235.5,261.98,212.6
2018,8,2,8,0,138.0,217.0,2.9,17.7,288.0,343.51,277.31
2018,8,2,8,15,227.0,226.0,2.95,18.2,356.5,444.88,356.8
2018,8,2,8,30,316.0,235.0,3.0,18.7,425.0,538.03,427.76
2018,8,2,8,45,368.0,240.0,3.05,19.15,478.0,598.46,471.91
2018,8,2,9,0,420.0,245.0,3.1,19.6,531.0,677.51,528.48
2018,8,2,9,15,464.5,246.0,3.15,19.95,580.0,729.94,565.07
2018,8,2,9,30,509.0,247.0,3.2,20.3,629.0,782.26,601.15
2018,8,2,9,45,561.5,239.5,3.25,20.7,679.5,832.57,635.53
2018,8,2,10,0,614.0,232.0,3.3,21.1,730.0,888.24,672.89
2018,8,2,10,15,627.0,237.0,3.35,21.35,761.0,909.77,686.0
2018,8,2,10,30,640.0,242.0,3.4,21.6,792.0,928.48,697.44
2018,8,2,10,45,635.5,250.0,3.45,21.85,808.5,929.56,696.65
2018,8,2,11,0,631.0,258.0,3.5,22.1,825.0,927.53,693.98
2018,8,2,11,15,672.5,242.0,3.55,22.25,855.0,944.52,705.72
2018,8,2,11,30,714.0,226.0,3.6,22.4,885.0,957.63,713.92
2018,8,2,11,45,803.0,180.0,3.65,22.5,927.0,975.66,725.68
2018,8,2,12,0,892.0,134.0,3.7,22.6,969.0,986.07,732.37
2018,8,2,12,15,894.5,132.0,3.75,22.65,969.5,963.72,717.43
2018,8,2,12,30,897.0,130.0,3.8,22.7,970.0,938.05,700.51
2018,8,2,12,45,901.0,127.0,3.8,22.7,965.0,909.52,681.49
2018,8,2,13,0,905.0,124.0,3.8,22.7,960.0,877.76,660.24
2018,8,2,13,15,905.0,121.5,3.8,22.65,946.5,840.09,634.96
2018,8,2,13,30,905.0,119.0,3.8,22.6,933.0,799.65,607.6
2018,8,2,13,45,905.5,114.5,3.8,22.5,912.0,755.18,577.19
2018,8,2,14,0,906.0,110.0,3.8,22.4,891.0,708.22,542.66
2018,8,2,14,15,872.0,122.0,3.8,22.25,853.0,651.69,499.93
2018,8,2,14,30,838.0,134.0,3.8,22.1,815.0,595.84,456.75
2018,8,2,14,45,819.5,135.0,3.8,21.95,777.0,539.61,412.37
2018,8,2,15,0,801.0,136.0,3.8,21.8,739.0,483.78,367.02
2018,8,2,15,15,771.0,138.0,3.8,21.8,692.5,424.86,318.05
2018,8,2,15,30,741.0,140.0,3.8,21.8,646.0,363.89,266.61
2018,8,2,15,45,717.0,136.0,3.8,21.3,599.0,306.04,217.28
2018,8,2,16,0,693.0,132.0,3.8,20.8,552.0,250.48,169.81
2018,8,2,16,15,679.5,124.0,3.85,20.45,507.0,196.1,124.5
2018,8,2,16,30,666.0,116.0,3.9,20.1,462.0,143.27,85.22
2018,8,2,16,45,654.0,106.5,3.9,19.7,417.5,91.1,56.96
2018,8,2,17,0,642.0,97.0,3.9,19.3,373.0,65.92,51.95
2018,8,2,17,15,612.0,90.0,3.9,18.8,325.5,63.04,49.72
2018,8,2,17,30,582.0,83.0,3.9,18.3,278.0,59.97,47.23
2018,8,2,17,45,517.0,77.5,3.9,17.8,228.5,57.79,45.41
2018,8,2,18,0,452.0,72.0,3.9,17.3,179.0,55.68,43.47
2018,8,2,18,15,373.0,60.5,3.8,16.8,134.5,46.0,34.67
2018,8,2,18,30,294.0,49.0,3.7,16.3,90.0,37.84,26.94
2018,8,2,18,45,193.0,33.5,3.65,15.85,56.0,26.21,14.84
2018,8,2,19,0,92.0,18.0,3.6,15.4,22.0,14.23,0.0
2018,8,2,19,15,46.0,9.0,3.55,15.2,11.0,8.19,0.0
2018,8,2,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,3.15,14.25,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,3,5,15,11.5,4.0,2.2,13.0,4.5,3.64,0.0
2018,8,3,5,30,23.0,8.0,2.2,13.4,9.0,13.47,0.0
2018,8,3,5,45,50.5,23.5,2.25,13.8,29.0,44.37,25.83
2018,8,3,6,0,78.0,39.0,2.3,14.2,49.0,74.84,55.44
2018,8,3,6,15,110.0,62.0,2.25,14.6,83.5,119.49,94.48
2018,8,3,6,30,142.0,85.0,2.2,15.0,118.0,166.88,135.61
2018,8,3,6,45,170.5,111.0,2.15,15.35,160.5,218.92,179.87
2018,8,3,7,0,199.0,137.0,2.1,15.7,203.0,273.25,224.91
2018,8,3,7,15,227.0,161.5,2.0,16.15,248.5,338.86,277.39
2018,8,3,7,30,255.0,186.0,1.9,16.6,294.0,396.03,321.63
2018,8,3,7,45,282.0,205.5,1.75,17.0,339.0,448.27,360.71
2018,8,3,8,0,309.0,225.0,1.6,17.4,384.0,501.9,399.56
2018,8,3,8,15,331.5,243.5,1.55,18.05,429.5,551.71,434.32
2018,8,3,8,30,354.0,262.0,1.5,18.7,475.0,601.93,468.37
2018,8,3,8,45,375.0,276.0,1.4,19.3,517.0,645.8,496.74
2018,8,3,9,0,396.0,290.0,1.3,19.9,559.0,689.43,524.12
2018,8,3,9,15,447.5,285.5,1.3,20.65,607.0,756.47,568.09
2018,8,3,9,30,499.0,281.0,1.3,21.4,655.0,809.56,601.55
2018,8,3,9,45,586.0,251.5,1.3,22.1,710.5,870.27,640.77
2018,8,3,10,0,673.0,222.0,1.3,22.8,766.0,937.27,682.16
2018,8,3,10,15,684.5,224.5,1.3,23.35,795.0,955.26,690.33
2018,8,3,10,30,696.0,227.0,1.3,23.9,824.0,970.22,697.21
2018,8,3,10,45,707.0,226.5,1.35,24.5,847.0,978.39,700.56
2018,8,3,11,0,718.0,226.0,1.4,25.1,870.0,983.28,702.02
2018,8,3,11,15,723.5,227.0,1.5,25.4,885.0,980.84,700.58
2018,8,3,11,30,729.0,228.0,1.6,25.7,900.0,975.04,697.16
2018,8,3,11,45,734.0,226.5,1.7,26.05,908.0,962.89,689.64
2018,8,3,12,0,739.0,225.0,1.8,26.4,916.0,947.46,680.11
2018,8,3,12,15,731.5,230.0,1.95,26.55,914.0,923.55,666.21
2018,8,3,12,30,724.0,235.0,2.1,26.7,912.0,896.97,650.42
2018,8,3,12,45,707.0,242.5,2.25,26.85,899.5,861.98,628.06
2018,8,3,13,0,690.0,250.0,2.4,27.0,887.0,825.3,604.15
2018,8,3,13,15,685.0,248.5,2.5,26.95,872.0,788.81,580.32
2018,8,3,13,30,680.0,247.0,2.6,26.9,857.0,750.59,554.78
2018,8,3,13,45,662.0,248.5,2.75,26.9,830.5,704.14,522.94
2018,8,3,14,0,644.0,250.0,2.9,26.9,804.0,657.45,490.16
2018,8,3,14,15,614.5,253.0,3.0,26.7,767.0,604.97,452.54
2018,8,3,14,30,585.0,256.0,3.1,26.5,730.0,554.0,415.09
2018,8,3,14,45,583.0,244.0,3.15,26.35,699.0,506.75,379.42
2018,8,3,15,0,581.0,232.0,3.2,26.2,668.0,458.89,342.18
2018,8,3,15,15,572.5,221.0,3.2,26.2,631.0,408.35,301.67
2018,8,3,15,30,564.0,210.0,3.2,26.2,594.0,358.5,260.75
2018,8,3,15,45,552.0,197.5,3.3,25.55,552.5,307.1,218.77
2018,8,3,16,0,540.0,185.0,3.4,24.9,511.0,256.91,177.49
2018,8,3,16,15,528.5,171.5,3.45,24.4,468.5,207.44,137.76
2018,8,3,16,30,517.0,158.0,3.5,23.9,426.0,159.43,102.79
2018,8,3,16,45,500.0,146.0,3.55,23.45,383.0,113.86,77.83
2018,8,3,17,0,483.0,134.0,3.6,23.0,340.0,91.67,73.13
2018,8,3,17,15,445.5,123.0,3.55,22.3,293.5,85.95,68.66
2018,8,3,17,30,408.0,112.0,3.5,21.6,247.0,79.92,63.79
2018,8,3,17,45,358.0,97.5,3.5,20.95,201.0,70.95,56.19
2018,8,3,18,0,308.0,83.0,3.5,20.3,155.0,61.57,48.01
2018,8,3,18,15,247.0,65.5,3.4,19.75,114.0,49.45,37.17
2018,8,3,18,30,186.0,48.0,3.3,19.2,73.0,36.85,25.69
2018,8,3,18,45,121.5,31.0,3.25,18.65,44.5,24.98,13.29
2018,8,3,19,0,57.0,14.0,3.2,18.1,16.0,12.73,0.0
2018,8,3,19,15,28.5,7.0,3.1,17.9,8.0,6.37,0.0
2018,8,3,19,30,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,2.95,17.45,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,2.85,17.1,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,2.7,16.85,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,2.35,16.45,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,2.25,16.25,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.1,15.85,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.05,15.7,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,2.0,14.75,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.95,14.6,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.85,14.65,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,4,5,15,10.5,3.5,1.9,15.05,4.0,0.0,0.0
2018,8,4,5,30,21.0,7.0,2.0,15.4,8.0,12.02,0.0
2018,8,4,5,45,48.5,21.5,2.05,15.75,27.0,46.46,26.39
2018,8,4,6,0,76.0,36.0,2.1,16.1,46.0,76.93,56.62
2018,8,4,6,15,108.0,59.5,2.1,16.4,80.5,115.69,90.62
2018,8,4,6,30,140.0,83.0,2.1,16.7,115.0,163.71,132.07
2018,8,4,6,45,172.5,108.5,2.1,17.05,158.0,217.31,177.42
2018,8,4,7,0,205.0,134.0,2.1,17.4,201.0,284.05,232.2
2018,8,4,7,15,238.5,157.5,2.15,17.85,248.5,342.07,278.61
2018,8,4,7,30,272.0,181.0,2.2,18.3,296.0,402.54,325.71
2018,8,4,7,45,308.5,199.0,2.2,18.75,345.0,460.96,369.98
2018,8,4,8,0,345.0,217.0,2.2,19.2,394.0,521.54,414.69
2018,8,4,8,15,375.5,229.0,2.25,19.9,439.0,571.99,450.51
2018,8,4,8,30,406.0,241.0,2.3,20.6,484.0,623.4,486.25
2018,8,4,8,45,441.5,246.5,2.35,21.25,529.5,688.17,530.71
2018,8,4,9,0,477.0,252.0,2.4,21.9,575.0,738.65,564.28
2018,8,4,9,15,533.0,243.0,2.45,22.55,624.5,792.63,600.48
2018,8,4,9,30,589.0,234.0,2.5,23.2,674.0,846.61,635.93
2018,8,4,9,45,681.0,198.0,2.6,23.9,730.0,913.6,679.5
2018,8,4,10,0,773.0,162.0,2.7,24.6,786.0,965.95,711.39
2018,8,4,10,15,789.5,160.5,2.85,24.95,818.0,985.84,723.21
2018,8,4,10,30,806.0,159.0,3.0,25.3,850.0,1002.5,733.25
2018,8,4,10,45,826.5,153.0,3.1,25.65,877.5,1015.04,740.27
2018,8,4,11,0,847.0,147.0,3.2,26.0,905.0,1011.84,737.19
2018,8,4,11,15,856.0,145.5,3.35,26.1,922.5,1010.61,736.75
2018,8,4,11,30,865.0,144.0,3.5,26.2,940.0,1005.77,734.0
2018,8,4,11,45,846.0,158.0,3.6,26.25,942.0,996.62,728.3
2018,8,4,12,0,827.0,172.0,3.7,26.3,944.0,972.79,713.04
2018,8,4,12,15,831.5,170.5,3.8,26.25,946.5,952.88,700.72
2018,8,4,12,30,836.0,169.0,3.9,26.2,949.0,929.63,686.13
2018,8,4,12,45,758.0,213.5,4.0,26.1,916.5,879.46,653.41
2018,8,4,13,0,680.0,258.0,4.1,26.0,884.0,824.54,615.0
2018,8,4,13,15,722.0,228.0,4.15,25.9,883.0,800.14,599.65
2018,8,4,13,30,764.0,198.0,4.2,25.8,882.0,767.94,578.32
2018,8,4,13,45,817.0,164.5,4.25,25.75,879.5,739.43,558.92
2018,8,4,14,0,870.0,131.0,4.3,25.7,877.0,702.11,532.53
2018,8,4,14,15,855.0,133.0,4.35,25.5,845.5,650.09,493.83
2018,8,4,14,30,840.0,135.0,4.4,25.3,814.0,597.44,453.65
2018,8,4,14,45,802.5,143.5,4.45,25.1,769.5,537.61,407.06
2018,8,4,15,0,765.0,152.0,4.5,24.9,725.0,480.1,361.08
2018,8,4,15,15,714.0,159.5,4.5,24.9,671.0,415.2,308.42
2018,8,4,15,30,663.0,167.0,4.5,24.9,617.0,357.99,260.97
2018,8,4,15,45,646.0,159.0,4.5,24.25,573.0,303.19,214.96
2018,8,4,16,0,629.0,151.0,4.5,23.6,529.0,250.04,170.18
2018,8,4,16,15,622.0,140.5,4.45,23.2,488.0,198.38,127.55
2018,8,4,16,30,615.0,130.0,4.4,22.8,447.0,147.55,90.1
2018,8,4,16,45,589.0,124.0,4.35,22.35,402.0,100.5,66.11
2018,8,4,17,0,563.0,118.0,4.3,21.9,357.0,81.65,64.92
2018,8,4,17,15,529.0,108.5,4.2,21.35,309.5,76.57,60.88
2018,8,4,17,30,495.0,99.0,4.1,20.8,262.0,71.28,56.54
2018,8,4,17,45,450.5,86.5,4.0,20.2,215.0,63.48,49.89
2018,8,4,18,0,406.0,74.0,3.9,19.6,168.0,55.34,42.71
2018,8,4,18,15,339.5,60.5,3.8,19.0,125.5,46.01,34.28
2018,8,4,18,30,273.0,47.0,3.7,18.4,83.0,36.34,25.28
2018,8,4,18,45,190.5,32.5,3.6,17.85,52.5,25.5,13.24
2018,8,4,19,0,108.0,18.0,3.5,17.3,22.0,16.37,0.0
2018,8,4,19,15,54.0,9.0,3.5,17.0,11.0,0.0,0.0
2018,8,4,19,30,0.0,0.0,3.5,16.7,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,3.5,16.4,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,3.45,15.95,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,3.4,15.65,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,3.35,15.2,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.15,14.7,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,2.95,14.1,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,5,5,15,14.5,5.5,2.55,13.55,6.0,0.0,0.0
2018,8,5,5,30,29.0,11.0,2.6,13.9,12.0,17.81,0.0
2018,8,5,5,45,72.5,29.0,2.7,14.2,37.0,65.75,38.51
2018,8,5,6,0,116.0,47.0,2.8,14.5,62.0,108.2,81.85
2018,8,5,6,15,162.5,68.0,2.75,14.95,99.5,159.23,126.81
2018,8,5,6,30,209.0,89.0,2.7,15.4,137.0,214.9,175.12
2018,8,5,6,45,250.0,105.5,2.6,15.8,177.0,266.46,219.23
2018,8,5,7,0,291.0,122.0,2.5,16.2,217.0,321.98,265.35
2018,8,5,7,15,338.5,139.5,2.45,16.6,268.0,386.5,317.37
2018,8,5,7,30,386.0,157.0,2.4,17.0,319.0,467.59,380.4
2018,8,5,7,45,429.5,171.5,2.3,17.45,373.5,533.58,429.73
2018,8,5,8,0,473.0,186.0,2.2,17.9,428.0,601.87,479.19
2018,8,5,8,15,500.5,196.5,2.15,18.4,475.0,654.32,515.46
2018,8,5,8,30,528.0,207.0,2.1,18.9,522.0,706.91,550.92
2018,8,5,8,45,544.0,213.5,2.1,19.45,560.0,744.6,575.08
2018,8,5,9,0,560.0,220.0,2.1,20.0,598.0,781.02,598.02
2018,8,5,9,15,570.0,229.0,2.15,20.45,634.0,813.0,617.97
2018,8,5,9,30,580.0,238.0,2.2,20.9,670.0,842.94,636.33
2018,8,5,9,45,615.5,236.0,2.2,21.4,714.0,889.38,665.65
2018,8,5,10,0,651.0,234.0,2.2,21.9,758.0,929.08,689.96
2018,8,5,10,15,674.0,232.0,2.25,22.35,792.0,953.83,704.24
2018,8,5,10,30,697.0,230.0,2.3,22.8,826.0,975.69,716.67
2018,8,5,10,45,708.0,229.0,2.4,23.2,848.0,983.32,720.54
2018,8,5,11,0,719.0,228.0,2.5,23.6,870.0,987.65,722.5
2018,8,5,11,15,727.5,227.5,2.55,23.85,886.5,986.6,721.02
2018,8,5,11,30,736.0,227.0,2.6,24.1,903.0,982.13,717.48
2018,8,5,11,45,746.5,223.0,2.65,24.35,913.5,972.64,710.8
2018,8,5,12,0,757.0,219.0,2.7,24.6,924.0,959.68,702.0
2018,8,5,12,15,768.5,211.5,2.75,24.8,927.5,940.74,689.51
2018,8,5,12,30,780.0,204.0,2.8,25.0,931.0,912.33,670.82
2018,8,5,12,45,801.0,189.5,2.85,25.2,930.5,889.58,655.94
2018,8,5,13,0,822.0,175.0,2.9,25.4,930.0,862.82,638.31
2018,8,5,13,15,820.0,172.5,2.95,25.45,915.5,824.65,613.29
2018,8,5,13,30,818.0,170.0,3.0,25.5,901.0,784.13,585.97
2018,8,5,13,45,806.0,171.0,3.05,25.6,876.5,737.38,552.83
2018,8,5,14,0,794.0,172.0,3.1,25.7,852.0,689.44,518.16
2018,8,5,14,15,761.0,181.0,3.15,25.6,814.5,634.02,477.48
2018,8,5,14,30,728.0,190.0,3.2,25.5,777.0,579.55,436.57
2018,8,5,14,45,713.5,185.5,3.25,25.45,740.0,524.9,394.61
2018,8,5,15,0,699.0,181.0,3.3,25.4,703.0,470.58,351.68
2018,8,5,15,15,688.0,173.0,3.3,25.4,663.0,415.41,306.78
2018,8,5,15,30,677.0,165.0,3.3,25.4,623.0,360.71,261.15
2018,8,5,15,45,665.5,156.0,3.4,24.95,580.5,305.79,215.07
2018,8,5,16,0,654.0,147.0,3.5,24.5,538.0,251.83,169.61
2018,8,5,16,15,627.0,140.0,3.45,24.15,489.5,198.17,126.48
2018,8,5,16,30,600.0,133.0,3.4,23.8,441.0,147.76,90.53
2018,8,5,16,45,569.0,127.5,3.4,23.4,395.0,101.85,67.69
2018,8,5,17,0,538.0,122.0,3.4,23.0,349.0,84.21,66.8
2018,8,5,17,15,490.5,114.0,3.35,22.35,300.0,80.22,63.76
2018,8,5,17,30,443.0,106.0,3.3,21.7,251.0,76.05,60.44
2018,8,5,17,45,373.5,94.0,3.25,21.05,201.0,68.66,54.18
2018,8,5,18,0,304.0,82.0,3.2,20.4,151.0,60.99,47.44
2018,8,5,18,15,239.0,63.5,3.15,19.7,109.5,48.05,35.9
2018,8,5,18,30,174.0,45.0,3.1,19.0,68.0,35.81,24.68
2018,8,5,18,45,109.0,28.0,3.05,18.35,40.5,22.66,10.55
2018,8,5,19,0,44.0,11.0,3.0,17.7,13.0,10.01,0.0
2018,8,5,19,15,22.0,5.5,3.0,17.4,6.5,0.0,0.0
2018,8,5,19,30,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,3.0,16.75,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,2.95,16.2,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,2.75,15.25,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,2.55,14.75,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,6,5,15,8.0,3.0,1.75,13.7,3.5,0.0,0.0
2018,8,6,5,30,16.0,6.0,1.7,14.0,7.0,9.76,0.0
2018,8,6,5,45,39.0,18.5,1.7,14.35,23.0,33.91,16.38
2018,8,6,6,0,62.0,31.0,1.7,14.7,39.0,58.94,42.18
2018,8,6,6,15,90.5,53.0,1.6,15.05,70.5,100.15,78.14
2018,8,6,6,30,119.0,75.0,1.5,15.4,102.0,143.77,115.98
2018,8,6,6,45,147.5,100.5,1.45,15.75,142.5,194.24,158.86
2018,8,6,7,0,176.0,126.0,1.4,16.1,183.0,247.04,202.59
2018,8,6,7,15,201.0,152.0,1.3,16.55,228.0,300.35,245.24
2018,8,6,7,30,226.0,178.0,1.2,17.0,273.0,355.32,287.77
2018,8,6,7,45,249.0,201.5,1.15,17.4,318.5,420.47,336.67
2018,8,6,8,0,272.0,225.0,1.1,17.8,364.0,474.34,375.6
2018,8,6,8,15,292.0,245.0,1.1,18.5,407.5,522.45,409.07
2018,8,6,8,30,312.0,265.0,1.1,19.2,451.0,570.88,441.89
2018,8,6,8,45,329.5,282.5,1.1,19.85,492.5,614.28,470.38
2018,8,6,9,0,347.0,300.0,1.1,20.5,534.0,657.31,498.01
2018,8,6,9,15,368.0,311.5,1.15,21.25,573.0,696.32,522.79
2018,8,6,9,30,389.0,323.0,1.2,22.0,612.0,734.66,546.73
2018,8,6,9,45,415.0,325.5,1.25,22.75,647.5,782.08,576.35
2018,8,6,10,0,441.0,328.0,1.3,23.5,683.0,813.98,595.42
2018,8,6,10,15,454.0,334.5,1.4,24.15,711.5,835.21,607.95
2018,8,6,10,30,467.0,341.0,1.5,24.8,740.0,854.25,619.11
2018,8,6,10,45,481.5,343.0,1.6,25.4,763.5,867.89,627.01
2018,8,6,11,0,496.0,345.0,1.7,26.0,787.0,879.02,633.34
2018,8,6,11,15,505.0,346.5,1.85,26.35,803.0,881.49,635.16
2018,8,6,11,30,514.0,348.0,2.0,26.7,819.0,881.27,635.3
2018,8,6,11,45,526.0,344.0,2.1,27.1,829.5,875.85,631.65
2018,8,6,12,0,538.0,340.0,2.2,27.5,840.0,867.62,626.22
2018,8,6,12,15,574.0,318.5,2.35,27.7,852.0,862.08,624.22
2018,8,6,12,30,610.0,297.0,2.5,27.9,864.0,852.99,619.72
2018,8,6,12,45,681.0,252.0,2.65,28.15,880.5,849.29,619.51
2018,8,6,13,0,752.0,207.0,2.8,28.4,897.0,838.27,614.15
2018,8,6,13,15,752.5,204.0,2.9,28.4,884.5,802.9,590.69
2018,8,6,13,30,753.0,201.0,3.0,28.4,872.0,765.19,565.31
2018,8,6,13,45,738.5,202.5,3.05,28.4,847.0,718.61,532.8
2018,8,6,14,0,724.0,204.0,3.1,28.4,822.0,671.22,499.08
2018,8,6,14,15,691.0,211.5,3.15,28.25,785.0,617.03,459.86
2018,8,6,14,30,658.0,219.0,3.2,28.1,748.0,564.31,420.81
2018,8,6,14,45,651.0,210.0,3.25,27.95,714.0,513.11,382.14
2018,8,6,15,0,644.0,201.0,3.3,27.8,680.0,461.67,342.09
2018,8,6,15,15,627.0,194.0,3.3,27.8,639.0,407.81,298.93
2018,8,6,15,30,610.0,187.0,3.3,27.8,598.0,355.22,255.84
2018,8,6,15,45,592.5,178.5,3.35,27.25,555.5,302.8,212.85
2018,8,6,16,0,575.0,170.0,3.4,26.7,513.0,252.18,171.23
2018,8,6,16,15,542.5,165.5,3.35,26.15,467.0,203.65,133.29
2018,8,6,16,30,510.0,161.0,3.3,25.6,421.0,159.05,102.42
2018,8,6,16,45,459.5,156.5,3.25,25.1,372.0,117.77,82.25
2018,8,6,17,0,409.0,152.0,3.2,24.6,323.0,103.81,82.92
2018,8,6,17,15,362.5,137.0,3.15,23.75,273.5,95.58,76.46
2018,8,6,17,30,316.0,122.0,3.1,22.9,224.0,90.44,72.45
2018,8,6,17,45,257.5,102.5,3.05,22.05,176.0,77.17,61.26
2018,8,6,18,0,199.0,83.0,3.0,21.2,128.0,63.48,49.39
2018,8,6,18,15,153.5,61.0,2.95,20.5,90.5,47.64,35.38
2018,8,6,18,30,108.0,39.0,2.9,19.8,53.0,31.23,20.67
2018,8,6,18,45,67.0,23.5,2.9,19.1,31.0,19.18,7.42
2018,8,6,19,0,26.0,8.0,2.9,18.4,9.0,7.28,0.0
2018,8,6,19,15,13.0,4.0,2.9,18.1,4.5,0.0,0.0
2018,8,6,19,30,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,2.9,17.45,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,2.9,17.1,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,2.9,16.85,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,2.9,16.05,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,2.9,15.75,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,2.85,15.45,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,8,7,5,15,16.5,4.5,1.95,13.85,5.0,0.0,0.0
2018,8,7,5,30,33.0,9.0,2.0,14.2,10.0,17.07,0.0
2018,8,7,5,45,79.5,24.5,2.0,14.6,33.0,61.16,32.08
2018,8,7,6,0,126.0,40.0,2.0,15.0,56.0,103.05,77.03
2018,8,7,6,15,164.5,60.0,2.0,15.3,90.5,150.33,119.06
2018,8,7,6,30,203.0,80.0,2.0,15.6,125.0,201.23,163.47
2018,8,7,6,45,219.5,98.5,1.95,15.9,159.0,241.69,198.34
2018,8,7,7,0,236.0,117.0,1.9,16.2,193.0,283.4,233.12
2018,8,7,7,15,254.0,138.0,1.85,16.65,232.5,330.18,270.64
2018,8,7,7,30,272.0,159.0,1.8,17.1,272.0,377.9,307.69
2018,8,7,7,45,279.0,180.0,1.75,17.55,309.0,418.14,337.61
2018,8,7,8,0,286.0,201.0,1.7,18.0,346.0,457.99,366.4
2018,8,7,8,15,295.5,221.0,1.75,18.5,384.0,498.22,395.09
2018,8,7,8,30,305.0,241.0,1.8,19.0,422.0,537.98,422.82
2018,8,7,8,45,322.5,258.5,1.8,19.5,463.0,581.4,452.68
2018,8,7,9,0,340.0,276.0,1.8,20.0,504.0,624.47,481.65
2018,8,7,9,15,359.5,289.5,1.85,20.3,544.0,664.35,508.63
2018,8,7,9,30,379.0,303.0,1.9,20.6,584.0,703.48,534.75
2018,8,7,9,45,405.0,311.5,2.0,20.9,625.0,758.41,571.74
2018,8,7,10,0,431.0,320.0,2.1,21.2,666.0,796.39,596.85
2018,8,7,10,15,449.0,326.5,2.2,21.4,698.5,822.6,614.04
2018,8,7,10,30,467.0,333.0,2.3,21.6,731.0,846.71,629.88
2018,8,7,10,45,449.5,350.0,2.4,21.75,741.0,843.23,626.31
2018,8,7,11,0,432.0,367.0,2.5,21.9,751.0,837.16,621.31
2018,8,7,11,15,375.5,396.0,2.6,21.95,734.0,789.58,587.54
2018,8,7,11,30,319.0,425.0,2.7,22.0,717.0,754.26,561.88
2018,8,7,11,45,328.0,426.0,2.75,22.05,728.5,753.69,561.8
2018,8,7,12,0,337.0,427.0,2.8,22.1,740.0,751.15,560.14
2018,8,7,12,15,360.5,417.0,2.85,22.15,751.5,749.38,559.58
2018,8,7,12,30,384.0,407.0,2.9,22.2,763.0,745.11,557.27
2018,8,7,12,45,419.5,388.0,2.95,22.25,774.0,746.82,559.34
2018,8,7,13,0,455.0,369.0,3.0,22.3,785.0,737.96,554.06
2018,8,7,13,15,424.0,374.0,3.05,22.3,757.0,693.46,522.32
2018,8,7,13,30,393.0,379.0,3.1,22.3,729.0,646.57,488.79
2018,8,7,13,45,452.5,344.5,3.1,22.35,737.5,638.42,484.01
2018,8,7,14,0,512.0,310.0,3.1,22.4,746.0,621.06,471.95
2018,8,7,14,15,514.0,297.5,3.15,22.3,722.5,580.41,442.08
2018,8,7,14,30,516.0,285.0,3.2,22.2,699.0,538.66,410.76
2018,8,7,14,45,525.0,268.5,3.25,22.1,673.5,496.25,378.11
2018,8,7,15,0,534.0,252.0,3.3,22.0,648.0,452.26,343.21
2018,8,7,15,15,527.0,241.0,3.3,22.0,613.5,404.72,304.46
2018,8,7,15,30,520.0,230.0,3.3,22.0,579.0,357.47,265.1
2018,8,7,15,45,504.0,218.0,3.3,21.55,537.0,307.43,223.69
2018,8,7,16,0,488.0,206.0,3.3,21.1,495.0,259.09,183.64
2018,8,7,16,15,468.5,190.5,3.25,20.75,449.0,209.57,144.01
2018,8,7,16,30,449.0,175.0,3.2,20.4,403.0,162.59,109.92
2018,8,7,16,45,443.5,158.0,3.2,20.05,363.0,117.67,84.51
2018,8,7,17,0,438.0,141.0,3.2,19.7,323.0,96.64,78.42
2018,8,7,17,15,411.0,127.0,3.15,19.15,279.5,89.02,72.22
2018,8,7,17,30,384.0,113.0,3.1,18.6,236.0,80.96,65.48
2018,8,7,17,45,339.5,97.0,3.05,18.1,191.5,70.91,56.78
2018,8,7,18,0,295.0,81.0,3.0,17.6,147.0,60.39,47.42
2018,8,7,18,15,233.5,62.5,2.9,17.15,106.0,47.42,35.66
2018,8,7,18,30,172.0,44.0,2.8,16.7,65.0,35.0,24.08
2018,8,7,18,45,110.5,28.0,2.75,16.2,39.0,22.59,8.99
2018,8,7,19,0,49.0,12.0,2.7,15.7,13.0,10.91,0.0
2018,8,7,19,15,24.5,6.0,2.7,15.5,6.5,0.0,0.0
2018,8,7,19,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,2.75,15.1,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,2.75,14.75,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,2.35,13.4,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,8,8,5,15,14.0,5.0,1.8,13.6,5.5,0.0,0.0
2018,8,8,5,30,28.0,10.0,1.8,14.0,11.0,16.64,0.0
2018,8,8,5,45,27.5,24.5,1.8,14.4,26.5,38.89,17.43
2018,8,8,6,0,27.0,39.0,1.8,14.8,42.0,50.93,35.72
2018,8,8,6,15,58.5,59.5,1.7,15.2,71.0,95.25,73.96
2018,8,8,6,30,90.0,80.0,1.6,15.6,100.0,136.44,109.59
2018,8,8,6,45,81.0,100.5,1.5,16.05,122.0,158.17,128.26
2018,8,8,7,0,72.0,121.0,1.4,16.5,144.0,168.7,136.98
2018,8,8,7,15,69.0,142.0,1.35,16.95,167.0,191.51,155.32
2018,8,8,7,30,66.0,163.0,1.3,17.4,190.0,213.78,172.63
2018,8,8,7,45,156.5,176.0,1.25,17.9,252.0,308.84,249.52
2018,8,8,8,0,247.0,189.0,1.2,18.4,314.0,413.7,330.66
2018,8,8,8,15,188.0,224.5,1.2,18.9,325.0,398.78,315.53
2018,8,8,8,30,129.0,260.0,1.2,19.4,336.0,392.74,307.62
2018,8,8,8,45,184.0,278.5,1.2,19.95,396.5,464.53,361.07
2018,8,8,9,0,239.0,297.0,1.2,20.5,457.0,538.82,414.19
2018,8,8,9,15,321.5,294.5,1.2,20.95,524.0,634.51,481.68
2018,8,8,9,30,404.0,292.0,1.2,21.4,591.0,732.4,548.02
2018,8,8,9,45,509.0,267.5,1.2,21.85,662.5,815.01,603.15
2018,8,8,10,0,614.0,243.0,1.2,22.3,734.0,903.29,660.24
2018,8,8,10,15,647.0,238.0,1.25,22.7,772.5,934.82,678.84
2018,8,8,10,30,680.0,233.0,1.3,23.1,811.0,963.59,695.75
2018,8,8,10,45,694.5,231.5,1.35,23.5,835.5,974.18,701.03
2018,8,8,11,0,709.0,230.0,1.4,23.9,860.0,981.5,704.54
2018,8,8,11,15,717.5,230.0,1.45,24.15,876.5,980.94,703.65
2018,8,8,11,30,726.0,230.0,1.5,24.4,893.0,976.97,700.8
2018,8,8,11,45,735.5,227.0,1.6,24.6,903.5,967.52,695.45
2018,8,8,12,0,745.0,224.0,1.7,24.8,914.0,954.64,687.98
2018,8,8,12,15,742.5,225.0,1.75,24.95,913.0,931.13,673.23
2018,8,8,12,30,740.0,226.0,1.8,25.1,912.0,904.76,656.7
2018,8,8,12,45,732.0,229.5,1.85,25.25,903.0,873.28,636.56
2018,8,8,13,0,724.0,233.0,1.9,25.4,894.0,839.58,614.26
2018,8,8,13,15,722.0,229.5,1.95,25.4,879.5,802.3,589.84
2018,8,8,13,30,720.0,226.0,2.0,25.4,865.0,762.98,563.55
2018,8,8,13,45,708.0,225.0,2.05,25.4,840.0,716.86,531.89
2018,8,8,14,0,696.0,224.0,2.1,25.4,815.0,669.89,498.92
2018,8,8,14,15,679.0,222.0,2.15,25.25,782.5,618.38,462.19
2018,8,8,14,30,662.0,220.0,2.2,25.1,750.0,567.06,424.58
2018,8,8,14,45,657.0,212.5,2.3,24.95,718.5,517.75,387.52
2018,8,8,15,0,652.0,205.0,2.4,24.8,687.0,467.94,348.78
2018,8,8,15,15,620.5,203.0,2.4,24.8,641.0,411.79,303.97
2018,8,8,15,30,589.0,201.0,2.4,24.8,595.0,358.57,260.63
2018,8,8,15,45,572.5,191.5,2.5,24.25,552.5,305.95,217.57
2018,8,8,16,0,556.0,182.0,2.6,23.7,510.0,255.54,176.1
2018,8,8,16,15,536.0,170.5,2.65,23.25,464.5,204.96,135.96
2018,8,8,16,30,516.0,159.0,2.7,22.8,419.0,156.85,101.79
2018,8,8,16,45,506.5,145.0,2.7,22.35,377.5,109.92,76.9
2018,8,8,17,0,497.0,131.0,2.7,21.9,336.0,90.39,72.39
2018,8,8,17,15,461.5,119.0,2.7,21.25,289.0,83.87,67.19
2018,8,8,17,30,426.0,107.0,2.7,20.6,242.0,77.01,61.53
2018,8,8,17,45,373.5,92.5,2.7,19.95,195.0,67.87,53.7
2018,8,8,18,0,321.0,78.0,2.7,19.3,148.0,58.32,45.27
2018,8,8,18,15,254.5,60.5,2.65,18.7,107.0,46.02,34.18
2018,8,8,18,30,188.0,43.0,2.6,18.1,66.0,33.24,22.33
2018,8,8,18,45,120.0,27.5,2.55,17.5,39.5,21.59,7.12
2018,8,8,19,0,52.0,12.0,2.5,16.9,13.0,10.91,0.0
2018,8,8,19,15,26.0,6.0,2.5,16.6,6.5,0.0,0.0
2018,8,8,19,30,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,2.45,15.55,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,2.3,14.65,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,1.8,12.75,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,8,9,5,15,19.5,4.5,1.55,13.4,5.0,0.0,0.0
2018,8,9,5,30,39.0,9.0,1.5,13.8,10.0,18.7,0.0
2018,8,9,5,45,91.5,24.5,1.5,14.25,33.5,65.15,29.67
2018,8,9,6,0,144.0,40.0,1.5,14.7,57.0,110.99,82.78
2018,8,9,6,15,199.5,59.5,1.45,15.15,96.0,166.13,131.55
2018,8,9,6,30,255.0,79.0,1.4,15.6,135.0,226.87,183.99
2018,8,9,6,45,297.5,94.5,1.35,16.05,176.0,291.6,238.3
2018,8,9,7,0,340.0,110.0,1.3,16.5,217.0,350.73,286.5
2018,8,9,7,15,382.0,127.0,1.25,17.15,268.0,414.75,336.48
2018,8,9,7,30,424.0,144.0,1.2,17.8,319.0,481.76,386.76
2018,8,9,7,45,423.5,159.5,1.15,18.4,353.5,517.8,411.55
2018,8,9,8,0,423.0,175.0,1.1,19.0,388.0,552.37,434.58
2018,8,9,8,15,470.0,184.5,1.1,19.65,443.5,618.06,480.48
2018,8,9,8,30,517.0,194.0,1.1,20.3,499.0,685.44,525.78
2018,8,9,8,45,547.5,201.0,1.1,20.9,546.5,736.37,558.3
2018,8,9,9,0,578.0,208.0,1.1,21.5,594.0,786.91,589.89
2018,8,9,9,15,613.0,209.0,1.1,22.1,641.0,840.68,622.93
2018,8,9,9,30,648.0,210.0,1.1,22.7,688.0,887.59,650.51
2018,8,9,9,45,660.0,213.0,1.1,23.3,720.5,912.19,663.0
2018,8,9,10,0,672.0,216.0,1.1,23.9,753.0,934.07,673.96
2018,8,9,10,15,681.0,221.0,1.1,24.45,782.0,952.14,682.63
2018,8,9,10,30,690.0,226.0,1.1,25.0,811.0,967.1,689.41
2018,8,9,10,45,675.0,239.5,1.15,25.55,824.5,963.28,685.43
2018,8,9,11,0,660.0,253.0,1.2,26.1,838.0,956.02,679.38
2018,8,9,11,15,681.0,246.0,1.25,26.5,858.5,961.18,682.2
2018,8,9,11,30,702.0,239.0,1.3,26.9,879.0,962.83,682.48
2018,8,9,11,45,730.5,226.5,1.35,27.25,897.5,962.64,681.88
2018,8,9,12,0,759.0,214.0,1.4,27.6,916.0,958.42,678.89
2018,8,9,12,15,733.5,227.5,1.55,27.75,906.0,925.59,659.9
2018,8,9,12,30,708.0,241.0,1.7,27.9,896.0,890.58,639.1
2018,8,9,12,45,654.5,266.0,1.8,28.0,867.5,840.03,606.04
2018,8,9,13,0,601.0,291.0,1.9,28.1,839.0,789.44,572.44
2018,8,9,13,15,598.0,286.0,2.0,28.1,823.5,753.96,549.77
2018,8,9,13,30,595.0,281.0,2.1,28.1,808.0,716.93,525.38
2018,8,9,13,45,594.5,273.5,2.2,28.05,788.5,678.16,499.38
2018,8,9,14,0,594.0,266.0,2.3,28.0,769.0,637.97,471.7
2018,8,9,14,15,594.0,255.5,2.35,27.9,744.0,594.29,440.73
2018,8,9,14,30,594.0,245.0,2.4,27.8,719.0,549.46,408.06
2018,8,9,14,45,590.0,234.5,2.45,27.7,687.5,501.58,372.19
2018,8,9,15,0,586.0,224.0,2.5,27.6,656.0,453.28,334.92
2018,8,9,15,15,570.0,217.0,2.5,27.6,617.5,402.16,294.37
2018,8,9,15,30,554.0,210.0,2.5,27.6,579.0,352.67,254.22
2018,8,9,15,45,537.5,199.5,2.55,27.2,537.0,301.77,212.93
2018,8,9,16,0,521.0,189.0,2.6,26.8,495.0,252.58,172.97
2018,8,9,16,15,504.5,175.0,2.6,26.35,450.5,202.74,133.89
2018,8,9,16,30,488.0,161.0,2.6,25.9,406.0,155.02,100.29
2018,8,9,16,45,479.0,145.0,2.55,25.5,364.0,108.4,75.57
2018,8,9,17,0,470.0,129.0,2.5,25.1,322.0,88.96,70.25
2018,8,9,17,15,439.5,116.0,2.45,24.35,276.5,81.75,64.54
2018,8,9,17,30,409.0,103.0,2.4,23.6,231.0,74.15,58.33
2018,8,9,17,45,363.0,88.5,2.3,22.85,186.5,64.97,50.56
