Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,14,30,713.0,187.0,2.8,23.8,736.0,562.6,426.25
2018,8,19,14,45,729.5,170.5,2.8,23.6,709.0,513.03,387.81
2018,8,19,15,0,746.0,154.0,2.8,23.4,682.0,460.62,345.61
2018,8,19,15,15,715.0,152.5,2.8,23.4,634.0,399.73,295.73
2018,8,19,15,30,684.0,151.0,2.8,23.4,586.0,341.53,247.02
2018,8,19,15,45,687.5,137.5,2.85,22.75,547.0,285.7,199.27
2018,8,19,16,0,691.0,124.0,2.9,22.1,508.0,229.13,150.89
2018,8,19,16,15,628.5,124.5,2.9,21.65,449.0,173.94,108.71
2018,8,19,16,30,566.0,125.0,2.9,21.2,390.0,126.53,78.92
2018,8,19,16,45,553.0,112.0,2.9,20.7,345.5,77.05,61.24
2018,8,19,17,0,540.0,99.0,2.9,20.2,301.0,70.04,55.51
2018,8,19,17,15,517.0,87.5,2.85,19.6,257.0,63.7,50.22
2018,8,19,17,30,494.0,76.0,2.8,19.0,213.0,56.93,44.4
2018,8,19,17,45,422.5,66.5,2.8,18.35,166.0,51.28,39.38
2018,8,19,18,0,351.0,57.0,2.8,17.7,119.0,43.47,32.22
2018,8,19,18,15,258.0,42.5,2.75,17.25,80.0,32.88,22.34
2018,8,19,18,30,165.0,28.0,2.7,16.8,41.0,21.96,9.34
2018,8,19,18,45,95.0,16.5,2.6,16.3,22.5,15.01,0.0
2018,8,19,19,0,25.0,5.0,2.5,15.8,4.0,0.0,0.0
2018,8,19,19,15,12.5,2.5,2.5,15.65,2.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.25,14.05,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,20,5,15,8.0,2.0,2.05,14.2,2.0,0.0,0.0
2018,8,20,5,30,16.0,4.0,2.1,14.5,4.0,3.64,0.0
2018,8,20,5,45,25.0,11.0,2.1,14.75,12.5,18.26,0.0
2018,8,20,6,0,34.0,18.0,2.1,15.0,21.0,34.05,19.65
2018,8,20,6,15,17.0,27.0,2.1,15.3,28.5,32.17,21.06
2018,8,20,6,30,0.0,36.0,2.1,15.6,36.0,31.74,21.19
2018,8,20,6,45,0.0,45.5,2.05,15.9,45.5,40.15,28.54
2018,8,20,7,0,0.0,55.0,2.0,16.2,55.0,48.57,35.76
2018,8,20,7,15,0.0,60.0,1.95,16.55,60.0,53.0,39.45
2018,8,20,7,30,0.0,65.0,1.9,16.9,65.0,57.44,43.05
2018,8,20,7,45,0.0,77.5,1.8,17.3,77.5,68.56,52.15
2018,8,20,8,0,0.0,90.0,1.7,17.7,90.0,80.08,61.43
2018,8,20,8,15,0.0,105.5,1.7,18.1,105.5,94.58,73.05
2018,8,20,8,30,0.0,121.0,1.7,18.5,121.0,109.12,84.54
2018,8,20,8,45,25.5,144.5,1.65,18.9,161.0,163.05,128.7
2018,8,20,9,0,51.0,168.0,1.6,19.3,201.0,211.24,167.25
2018,8,20,9,15,28.5,179.5,1.65,19.65,198.0,202.19,158.38
2018,8,20,9,30,6.0,191.0,1.7,20.0,195.0,180.98,140.18
2018,8,20,9,45,39.5,201.0,1.7,20.35,231.5,234.75,183.21
2018,8,20,10,0,73.0,211.0,1.7,20.7,268.0,293.03,228.56
2018,8,20,10,15,44.5,241.0,1.8,20.95,276.0,279.95,216.56
2018,8,20,10,30,16.0,271.0,1.9,21.2,284.0,266.76,204.79
2018,8,20,10,45,23.0,297.5,1.95,21.45,317.0,313.91,240.34
2018,8,20,11,0,30.0,324.0,2.0,21.7,350.0,346.39,264.24
2018,8,20,11,15,60.0,368.0,2.05,21.85,421.0,419.29,318.65
2018,8,20,11,30,90.0,412.0,2.1,22.0,492.0,490.67,370.61
2018,8,20,11,45,158.5,419.0,2.15,22.1,561.0,573.69,431.41
2018,8,20,12,0,227.0,426.0,2.2,22.2,630.0,638.02,477.87
2018,8,20,12,15,368.5,373.5,2.3,22.2,705.0,718.22,537.63
2018,8,20,12,30,510.0,321.0,2.4,22.2,780.0,788.82,589.44
2018,8,20,12,45,636.5,257.5,2.45,22.2,825.0,817.78,612.01
2018,8,20,13,0,763.0,194.0,2.5,22.2,870.0,830.94,623.52
2018,8,20,13,15,689.5,225.0,2.55,22.1,827.5,771.64,581.42
2018,8,20,13,30,616.0,256.0,2.6,22.0,785.0,710.14,537.41
2018,8,20,13,45,578.5,266.0,2.7,21.95,752.0,659.02,500.91
2018,8,20,14,0,541.0,276.0,2.8,21.9,719.0,609.13,464.48
2018,8,20,14,15,585.0,246.0,2.85,21.65,709.0,577.73,442.02
2018,8,20,14,30,629.0,216.0,2.9,21.4,699.0,540.37,413.97
2018,8,20,14,45,675.5,187.0,2.9,21.2,683.0,499.42,381.63
2018,8,20,15,0,722.0,158.0,2.9,21.0,667.0,452.49,343.11
2018,8,20,15,15,709.0,150.5,2.9,21.0,625.5,394.8,294.94
2018,8,20,15,30,696.0,143.0,2.9,21.0,584.0,337.84,246.25
2018,8,20,15,45,680.0,135.0,2.95,20.35,539.0,280.64,197.4
2018,8,20,16,0,664.0,127.0,3.0,19.7,494.0,224.99,150.09
2018,8,20,16,15,636.0,120.5,3.05,19.25,445.0,170.67,106.88
2018,8,20,16,30,608.0,114.0,3.1,18.8,396.0,119.8,73.13
2018,8,20,16,45,586.5,103.0,3.1,18.35,348.5,70.66,56.29
2018,8,20,17,0,565.0,92.0,3.1,17.9,301.0,64.93,51.58
2018,8,20,17,15,540.0,81.5,3.1,17.4,256.5,59.18,46.72
2018,8,20,17,30,515.0,71.0,3.1,16.9,212.0,53.05,41.37
2018,8,20,17,45,450.5,62.0,3.1,16.4,166.0,47.68,36.51
2018,8,20,18,0,386.0,53.0,3.1,15.9,120.0,42.12,31.25
2018,8,20,18,15,290.0,41.0,3.05,15.55,81.5,31.85,21.51
2018,8,20,18,30,194.0,29.0,3.0,15.2,43.0,22.86,8.78
2018,8,20,18,45,111.5,17.0,2.9,14.9,23.5,15.46,0.0
2018,8,20,19,0,29.0,5.0,2.8,14.6,4.0,0.0,0.0
2018,8,20,19,15,14.5,2.5,2.75,14.5,2.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,21,5,15,8.0,2.0,2.1,14.1,2.0,0.0,0.0
2018,8,21,5,30,16.0,4.0,2.2,14.4,4.0,0.0,0.0
2018,8,21,5,45,67.0,19.0,2.3,14.65,24.0,39.44,0.0
2018,8,21,6,0,118.0,34.0,2.4,14.9,44.0,99.71,66.47
2018,8,21,6,15,122.0,47.5,2.4,15.15,64.5,121.17,93.77
2018,8,21,6,30,126.0,61.0,2.4,15.4,85.0,143.95,115.51
2018,8,21,6,45,63.0,75.5,2.4,15.7,87.5,121.34,97.63
2018,8,21,7,0,0.0,90.0,2.4,16.0,90.0,84.72,66.24
2018,8,21,7,15,1.0,105.5,2.35,16.35,106.0,99.7,78.77
2018,8,21,7,30,2.0,121.0,2.3,16.7,122.0,114.8,91.09
2018,8,21,7,45,4.0,138.0,2.25,17.0,140.0,132.36,105.26
2018,8,21,8,0,6.0,155.0,2.2,17.3,158.0,150.07,119.34
2018,8,21,8,15,10.0,174.0,2.15,17.7,179.5,171.69,136.39
2018,8,21,8,30,14.0,193.0,2.1,18.1,201.0,193.54,153.37
2018,8,21,8,45,12.5,198.0,2.05,18.45,205.5,196.22,154.71
2018,8,21,9,0,11.0,203.0,2.0,18.8,210.0,198.98,156.17
2018,8,21,9,15,8.5,201.0,2.05,19.15,206.5,193.86,151.44
2018,8,21,9,30,6.0,199.0,2.1,19.5,203.0,188.87,146.88
2018,8,21,9,45,6.0,194.0,2.1,19.8,198.5,183.54,142.23
2018,8,21,10,0,6.0,189.0,2.1,20.1,194.0,178.39,137.78
2018,8,21,10,15,7.5,203.5,2.15,20.35,209.5,193.47,149.31
2018,8,21,10,30,9.0,218.0,2.2,20.6,225.0,208.49,160.68
2018,8,21,10,45,12.5,246.0,2.2,20.9,256.5,238.38,183.46
2018,8,21,11,0,16.0,274.0,2.2,21.2,288.0,268.13,205.83
2018,8,21,11,15,14.0,257.5,2.25,21.35,270.0,249.55,191.25
2018,8,21,11,30,12.0,241.0,2.3,21.5,252.0,231.25,177.04
2018,8,21,11,45,11.5,236.5,2.35,21.65,247.0,225.85,172.78
2018,8,21,12,0,11.0,232.0,2.4,21.8,242.0,220.47,168.52
2018,8,21,12,15,10.5,228.5,2.45,21.8,238.0,216.02,165.09
2018,8,21,12,30,10.0,225.0,2.5,21.8,234.0,211.57,161.68
2018,8,21,12,45,10.0,226.0,2.55,21.85,235.0,211.66,161.78
2018,8,21,13,0,10.0,227.0,2.6,21.9,236.0,211.67,161.83
2018,8,21,13,15,11.5,237.0,2.65,21.85,247.0,220.89,169.1
2018,8,21,13,30,13.0,247.0,2.7,21.8,258.0,229.79,176.13
2018,8,21,13,45,12.5,246.5,2.7,21.7,257.0,227.63,174.63
2018,8,21,14,0,12.0,246.0,2.7,21.6,256.0,225.42,173.15
2018,8,21,14,15,14.0,250.0,2.75,21.45,261.0,228.57,175.93
2018,8,21,14,30,16.0,254.0,2.8,21.3,266.0,231.27,178.37
2018,8,21,14,45,27.0,265.5,2.8,21.1,285.0,242.88,187.76
2018,8,21,15,0,38.0,277.0,2.8,20.9,304.0,252.58,195.52
2018,8,21,15,15,60.5,274.0,2.8,20.9,313.5,252.97,195.61
2018,8,21,15,30,83.0,271.0,2.8,20.9,323.0,250.1,192.78
2018,8,21,15,45,132.5,251.5,2.8,20.35,327.5,235.0,179.49
2018,8,21,16,0,182.0,232.0,2.8,19.8,332.0,217.06,163.23
2018,8,21,16,15,235.0,206.5,2.8,19.4,323.0,184.3,135.15
2018,8,21,16,30,288.0,181.0,2.8,19.0,314.0,149.99,108.76
2018,8,21,16,45,288.5,167.5,2.75,18.65,287.0,118.63,97.62
2018,8,21,17,0,289.0,154.0,2.7,18.3,260.0,110.64,91.15
2018,8,21,17,15,253.0,133.5,2.65,17.9,215.5,97.54,80.06
2018,8,21,17,30,217.0,113.0,2.6,17.5,171.0,83.92,68.25
2018,8,21,17,45,176.0,88.0,2.55,17.1,128.5,66.75,53.04
2018,8,21,18,0,135.0,63.0,2.5,16.7,86.0,48.93,36.99
2018,8,21,18,15,93.5,41.5,2.4,16.5,55.0,32.97,22.23
2018,8,21,18,30,52.0,20.0,2.3,16.3,24.0,16.42,3.43
2018,8,21,18,45,28.5,11.0,2.25,16.1,13.0,10.01,0.0
2018,8,21,19,0,5.0,2.0,2.2,15.9,2.0,0.0,0.0
2018,8,21,19,15,2.5,1.0,2.15,15.85,1.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.05,15.55,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,1.95,15.4,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.85,15.25,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.75,15.15,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.35,14.45,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.25,14.35,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.15,14.25,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,8,22,5,15,1.0,1.0,1.05,14.55,1.0,0.0,0.0
2018,8,22,5,30,2.0,2.0,1.1,14.9,2.0,0.0,0.0
2018,8,22,5,45,2.0,11.0,1.15,15.25,11.0,10.67,0.0
2018,8,22,6,0,2.0,20.0,1.2,15.6,20.0,18.4,7.61
2018,8,22,6,15,1.0,37.0,1.25,15.9,37.0,34.41,22.77
2018,8,22,6,30,0.0,54.0,1.3,16.2,54.0,50.45,36.8
2018,8,22,6,45,0.0,65.5,1.3,16.45,65.5,60.49,45.61
2018,8,22,7,0,0.0,77.0,1.3,16.7,77.0,70.71,54.34
2018,8,22,7,15,0.0,81.5,1.3,17.05,81.5,73.82,56.86
2018,8,22,7,30,0.0,86.0,1.3,17.4,86.0,77.32,59.59
2018,8,22,7,45,0.0,99.0,1.25,17.7,99.0,89.42,69.38
2018,8,22,8,0,0.0,112.0,1.2,18.0,112.0,101.53,79.02
2018,8,22,8,15,0.0,131.0,1.25,18.3,131.0,119.59,93.38
2018,8,22,8,30,0.0,150.0,1.3,18.6,150.0,137.66,107.55
2018,8,22,8,45,0.5,159.0,1.3,18.95,159.5,146.24,113.92
2018,8,22,9,0,1.0,168.0,1.3,19.3,169.0,154.89,120.34
2018,8,22,9,15,2.5,176.5,1.35,19.65,178.5,164.07,127.19
2018,8,22,9,30,4.0,185.0,1.4,20.0,188.0,173.32,134.07
2018,8,22,9,45,6.5,202.0,1.45,20.35,207.0,191.86,148.22
2018,8,22,10,0,9.0,219.0,1.5,20.7,226.0,210.42,162.22
2018,8,22,10,15,14.5,252.5,1.6,21.0,264.0,248.08,190.95
2018,8,22,10,30,20.0,286.0,1.7,21.3,302.0,285.74,219.23
2018,8,22,10,45,23.5,305.0,1.75,21.6,324.5,306.94,234.7
2018,8,22,11,0,27.0,324.0,1.8,21.9,347.0,343.79,261.74
2018,8,22,11,15,25.5,326.0,1.9,22.05,348.0,342.06,260.02
2018,8,22,11,30,24.0,328.0,2.0,22.2,349.0,340.19,258.41
2018,8,22,11,45,39.0,358.5,2.05,22.4,393.0,382.76,290.13
2018,8,22,12,0,54.0,389.0,2.1,22.6,437.0,423.97,320.27
2018,8,22,12,15,76.5,408.0,2.2,22.65,476.5,459.09,346.34
2018,8,22,12,30,99.0,427.0,2.3,22.7,516.0,492.13,370.72
2018,8,22,12,45,166.0,422.0,2.35,22.75,569.0,547.45,412.15
2018,8,22,13,0,233.0,417.0,2.4,22.8,622.0,587.04,441.7
2018,8,22,13,15,440.0,328.5,2.45,22.7,707.0,667.22,503.39
2018,8,22,13,30,647.0,240.0,2.5,22.6,792.0,718.46,543.03
2018,8,22,13,45,720.5,201.5,2.55,22.5,800.0,700.92,531.35
2018,8,22,14,0,794.0,163.0,2.6,22.4,808.0,674.68,513.23
2018,8,22,14,15,787.0,159.5,2.65,22.2,779.0,623.67,475.52
2018,8,22,14,30,780.0,156.0,2.7,22.0,750.0,571.59,435.96
2018,8,22,14,45,771.0,151.5,2.7,21.8,714.5,516.81,392.95
2018,8,22,15,0,762.0,147.0,2.7,21.6,679.0,458.7,346.08
2018,8,22,15,15,745.5,143.0,2.7,21.6,637.0,400.25,297.33
2018,8,22,15,30,729.0,139.0,2.7,21.6,595.0,342.8,248.22
2018,8,22,15,45,709.5,133.5,2.75,20.9,549.5,284.63,198.72
2018,8,22,16,0,690.0,128.0,2.8,20.2,504.0,228.36,151.18
2018,8,22,16,15,662.5,122.0,2.75,19.8,455.0,172.81,107.34
2018,8,22,16,30,635.0,116.0,2.7,19.4,406.0,120.65,73.6
2018,8,22,16,45,598.0,108.5,2.7,18.95,355.5,75.51,60.38
2018,8,22,17,0,561.0,101.0,2.7,18.5,305.0,72.61,58.16
2018,8,22,17,15,509.5,92.0,2.65,18.0,254.5,68.21,54.5
2018,8,22,17,30,458.0,83.0,2.6,17.5,204.0,61.38,48.56
2018,8,22,17,45,387.5,71.0,2.55,17.0,157.5,53.41,41.37
2018,8,22,18,0,317.0,59.0,2.5,16.5,111.0,45.16,33.69
2018,8,22,18,15,228.0,43.0,2.4,16.15,73.5,33.43,22.48
2018,8,22,18,30,139.0,27.0,2.3,15.8,36.0,21.3,3.9
2018,8,22,18,45,76.5,15.5,2.2,15.45,19.5,14.1,0.0
2018,8,22,19,0,14.0,4.0,2.1,15.1,3.0,0.0,0.0
2018,8,22,19,15,7.0,2.0,2.05,15.0,1.5,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,1.9,14.35,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,23,5,15,0.0,1.0,1.8,14.1,1.0,0.0,0.0
2018,8,23,5,30,0.0,2.0,1.9,14.5,2.0,0.0,0.0
2018,8,23,5,45,0.0,8.5,2.0,14.9,8.5,7.73,0.0
2018,8,23,6,0,0.0,15.0,2.1,15.3,15.0,13.19,3.62
2018,8,23,6,15,0.0,28.5,2.15,15.6,28.5,25.12,15.08
2018,8,23,6,30,0.0,42.0,2.2,15.9,42.0,37.2,25.7
2018,8,23,6,45,0.0,62.0,2.25,16.2,62.0,56.79,42.53
2018,8,23,7,0,0.0,82.0,2.3,16.5,82.0,76.25,59.05
2018,8,23,7,15,2.5,104.0,2.3,16.8,105.0,99.41,78.45
2018,8,23,7,30,5.0,126.0,2.3,17.1,128.0,122.68,97.6
2018,8,23,7,45,9.5,144.5,2.3,17.35,149.0,143.81,114.75
2018,8,23,8,0,14.0,163.0,2.3,17.6,170.0,165.27,131.92
2018,8,23,8,15,19.0,184.5,2.25,17.9,194.5,190.64,151.96
2018,8,23,8,30,24.0,206.0,2.2,18.2,219.0,216.27,171.9
2018,8,23,8,45,30.0,228.5,2.2,18.55,246.5,259.12,205.11
2018,8,23,9,0,36.0,251.0,2.2,18.9,274.0,288.34,227.11
2018,8,23,9,15,48.0,277.0,2.2,19.15,310.0,327.26,256.63
2018,8,23,9,30,60.0,303.0,2.2,19.4,346.0,366.33,285.77
2018,8,23,9,45,83.0,329.0,2.25,19.7,391.5,416.26,323.09
2018,8,23,10,0,106.0,355.0,2.3,20.0,437.0,466.23,359.75
2018,8,23,10,15,199.0,358.0,2.3,20.25,518.5,579.25,443.94
2018,8,23,10,30,292.0,361.0,2.3,20.5,600.0,692.09,524.68
2018,8,23,10,45,426.5,327.0,2.35,20.75,687.0,804.39,604.44
2018,8,23,11,0,561.0,293.0,2.4,21.0,774.0,899.24,670.33
2018,8,23,11,15,615.5,276.5,2.45,21.15,812.5,931.12,691.46
2018,8,23,11,30,670.0,260.0,2.5,21.3,851.0,956.77,709.0
2018,8,23,11,45,669.5,262.5,2.55,21.4,857.0,942.85,699.21
2018,8,23,12,0,669.0,265.0,2.6,21.5,863.0,925.9,687.8
2018,8,23,12,15,670.5,263.5,2.65,21.55,862.0,904.09,673.38
2018,8,23,12,30,672.0,262.0,2.7,21.6,861.0,879.47,657.0
2018,8,23,12,45,673.5,258.0,2.75,21.65,853.5,849.84,637.13
2018,8,23,13,0,675.0,254.0,2.8,21.7,846.0,817.73,615.33
2018,8,23,13,15,671.0,250.5,2.85,21.65,830.0,779.37,589.02
2018,8,23,13,30,667.0,247.0,2.9,21.6,814.0,739.25,561.01
2018,8,23,13,45,662.0,242.5,2.95,21.5,792.0,695.98,530.3
2018,8,23,14,0,657.0,238.0,3.0,21.4,770.0,651.43,497.95
2018,8,23,14,15,647.5,233.0,3.05,21.25,740.5,602.68,461.77
2018,8,23,14,30,638.0,228.0,3.1,21.1,711.0,553.54,424.32
2018,8,23,14,45,627.0,220.5,3.1,20.95,676.0,501.39,383.47
2018,8,23,15,0,616.0,213.0,3.1,20.8,641.0,449.52,341.68
2018,8,23,15,15,597.5,206.0,3.1,20.8,600.0,394.41,296.27
2018,8,23,15,30,579.0,199.0,3.1,20.8,559.0,341.93,252.04
2018,8,23,15,45,558.5,189.5,3.2,20.25,515.0,288.72,207.51
2018,8,23,16,0,538.0,180.0,3.3,19.7,471.0,237.71,165.2
2018,8,23,16,15,511.0,168.5,3.35,19.3,423.5,186.8,125.56
2018,8,23,16,30,484.0,157.0,3.4,18.9,376.0,139.29,94.38
2018,8,23,16,45,449.5,143.5,3.4,18.5,327.5,98.93,80.81
2018,8,23,17,0,415.0,130.0,3.4,18.1,279.0,91.61,74.81
2018,8,23,17,15,369.0,114.5,3.4,17.6,231.0,82.38,66.98
2018,8,23,17,30,323.0,99.0,3.4,17.1,183.0,72.7,58.54
2018,8,23,17,45,265.5,80.0,3.35,16.65,138.5,61.57,48.53
2018,8,23,18,0,208.0,61.0,3.3,16.2,94.0,47.65,35.81
2018,8,23,18,15,141.0,40.5,3.25,15.95,59.5,32.24,21.29
2018,8,23,18,30,74.0,20.0,3.2,15.7,25.0,16.38,0.0
2018,8,23,18,45,37.0,10.0,3.1,15.4,12.5,9.1,0.0
2018,8,23,19,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.4,14.35,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,8,24,5,15,1.5,1.0,2.3,13.8,1.0,0.0,0.0
2018,8,24,5,30,3.0,2.0,2.4,14.0,2.0,0.0,0.0
2018,8,24,5,45,3.0,10.5,2.5,14.25,10.5,10.55,0.0
2018,8,24,6,0,3.0,19.0,2.6,14.5,19.0,17.91,6.54
2018,8,24,6,15,1.5,35.0,2.6,14.8,35.0,32.64,21.28
2018,8,24,6,30,0.0,51.0,2.6,15.1,51.0,47.37,34.3
2018,8,24,6,45,0.5,71.0,2.55,15.4,71.0,67.33,51.55
2018,8,24,7,0,1.0,91.0,2.5,15.7,91.0,87.07,68.36
2018,8,24,7,15,0.5,100.0,2.45,16.05,100.0,93.89,74.0
2018,8,24,7,30,0.0,109.0,2.4,16.4,109.0,101.06,79.73
2018,8,24,7,45,0.0,121.0,2.35,16.75,121.0,111.91,88.4
2018,8,24,8,0,0.0,133.0,2.3,17.1,133.0,122.84,96.97
2018,8,24,8,15,0.5,145.0,2.25,17.45,145.5,134.24,105.84
2018,8,24,8,30,1.0,157.0,2.2,17.8,158.0,145.72,114.67
2018,8,24,8,45,3.0,170.5,2.15,18.2,172.5,160.12,125.79
2018,8,24,9,0,5.0,184.0,2.1,18.6,187.0,174.63,136.88
2018,8,24,9,15,7.0,199.5,2.1,18.95,204.0,191.22,149.55
2018,8,24,9,30,9.0,215.0,2.1,19.3,221.0,207.85,162.13
2018,8,24,9,45,11.0,228.5,2.1,19.6,236.5,222.51,173.1
2018,8,24,10,0,13.0,242.0,2.1,19.9,252.0,237.15,183.98
2018,8,24,10,15,18.0,269.5,2.15,20.2,284.0,268.58,207.85
2018,8,24,10,30,23.0,297.0,2.2,20.5,316.0,299.9,231.32
2018,8,24,10,45,37.5,332.5,2.25,20.75,364.0,366.02,281.04
2018,8,24,11,0,52.0,368.0,2.3,21.0,412.0,415.42,317.35
2018,8,24,11,15,114.5,391.5,2.35,21.15,491.5,515.42,391.91
2018,8,24,11,30,177.0,415.0,2.4,21.3,571.0,596.11,450.58
2018,8,24,11,45,344.5,369.0,2.45,21.5,675.0,718.19,540.56
2018,8,24,12,0,512.0,323.0,2.5,21.7,779.0,831.54,621.2
2018,8,24,12,15,593.5,289.5,2.55,21.75,817.5,857.16,639.66
2018,8,24,12,30,675.0,256.0,2.6,21.8,856.0,876.37,654.35
2018,8,24,12,45,671.5,255.0,2.6,21.85,847.0,845.12,632.53
2018,8,24,13,0,668.0,254.0,2.6,21.9,838.0,811.65,609.42
2018,8,24,13,15,662.0,252.0,2.65,21.85,821.5,773.27,583.15
2018,8,24,13,30,656.0,250.0,2.7,21.8,805.0,733.28,555.3
2018,8,24,13,45,647.5,247.0,2.75,21.8,782.0,689.27,523.9
2018,8,24,14,0,639.0,244.0,2.8,21.8,759.0,644.32,491.16
2018,8,24,14,15,627.0,239.5,2.85,21.6,729.0,595.29,455.0
2018,8,24,14,30,615.0,235.0,2.9,21.4,699.0,546.17,417.8
2018,8,24,14,45,599.0,229.5,2.9,21.25,663.0,493.24,376.55
2018,8,24,15,0,583.0,224.0,2.9,21.1,627.0,442.15,335.6
2018,8,24,15,15,564.0,216.5,2.9,21.1,586.5,389.32,292.22
2018,8,24,15,30,545.0,209.0,2.9,21.1,546.0,338.1,249.33
2018,8,24,15,45,520.5,199.5,2.95,20.55,501.0,285.78,205.99
2018,8,24,16,0,496.0,190.0,3.0,20.0,456.0,236.19,165.37
2018,8,24,16,15,467.0,177.5,3.0,19.6,409.0,186.77,127.31
2018,8,24,16,30,438.0,165.0,3.0,19.2,362.0,141.07,97.51
2018,8,24,16,45,401.5,151.0,3.0,18.75,314.0,103.99,85.09
2018,8,24,17,0,365.0,137.0,3.0,18.3,266.0,100.39,82.37
2018,8,24,17,15,321.5,118.5,2.95,17.8,218.5,88.18,71.97
2018,8,24,17,30,278.0,100.0,2.9,17.3,171.0,75.53,60.93
2018,8,24,17,45,225.5,78.5,2.9,16.85,127.5,60.35,47.38
2018,8,24,18,0,173.0,57.0,2.9,16.4,84.0,44.68,33.14
2018,8,24,18,15,115.5,37.5,2.8,16.05,52.5,29.95,19.14
2018,8,24,18,30,58.0,18.0,2.7,15.7,21.0,14.8,0.0
2018,8,24,18,45,29.0,9.0,2.6,15.35,10.5,8.19,0.0
2018,8,24,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.45,14.85,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.4,14.55,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.85,12.05,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.75,11.85,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,8,25,5,15,8.0,1.5,1.7,12.3,1.5,0.0,0.0
2018,8,25,5,30,16.0,3.0,1.7,12.8,3.0,0.0,0.0
2018,8,25,5,45,61.0,15.5,1.7,13.25,19.5,34.4,0.0
2018,8,25,6,0,106.0,28.0,1.7,13.7,36.0,85.44,49.42
2018,8,25,6,15,192.5,46.0,1.7,14.15,75.0,162.53,126.38
2018,8,25,6,30,279.0,64.0,1.7,14.6,114.0,237.86,192.38
2018,8,25,6,45,209.0,78.5,1.75,15.1,123.0,218.95,179.58
2018,8,25,7,0,139.0,93.0,1.8,15.6,132.0,191.42,157.51
2018,8,25,7,15,77.5,112.5,1.7,16.0,135.0,178.45,145.87
2018,8,25,7,30,16.0,132.0,1.6,16.4,138.0,137.55,110.26
2018,8,25,7,45,16.0,148.5,1.55,16.85,155.0,153.48,122.96
2018,8,25,8,0,16.0,165.0,1.5,17.3,172.0,169.41,135.27
2018,8,25,8,15,20.5,184.5,1.45,17.8,195.0,192.31,153.09
2018,8,25,8,30,25.0,204.0,1.4,18.3,218.0,215.44,170.76
2018,8,25,8,45,88.0,220.5,1.35,18.75,275.5,303.07,240.67
2018,8,25,9,0,151.0,237.0,1.3,19.2,333.0,396.81,312.43
2018,8,25,9,15,122.0,276.0,1.3,19.65,357.0,414.84,322.59
2018,8,25,9,30,93.0,315.0,1.3,20.1,381.0,412.86,318.46
2018,8,25,9,45,189.0,324.0,1.25,20.55,466.0,534.51,408.57
2018,8,25,10,0,285.0,333.0,1.2,21.0,551.0,658.38,495.16
2018,8,25,10,15,443.0,296.0,1.25,21.4,649.5,794.19,589.29
2018,8,25,10,30,601.0,259.0,1.3,21.8,748.0,918.15,671.81
2018,8,25,10,45,641.0,250.5,1.35,22.15,785.0,947.12,688.81
2018,8,25,11,0,681.0,242.0,1.4,22.5,822.0,972.61,704.44
2018,8,25,11,15,687.5,243.5,1.45,22.8,837.5,970.9,702.43
2018,8,25,11,30,694.0,245.0,1.5,23.1,853.0,965.81,698.73
2018,8,25,11,45,699.0,244.0,1.55,23.35,860.5,953.4,690.62
2018,8,25,12,0,704.0,243.0,1.6,23.6,868.0,937.73,680.56
2018,8,25,12,15,714.5,236.5,1.7,23.75,870.0,918.59,669.2
2018,8,25,12,30,725.0,230.0,1.8,23.9,872.0,896.1,655.61
2018,8,25,12,45,743.5,216.5,1.9,24.05,869.5,870.49,639.89
2018,8,25,13,0,762.0,203.0,2.0,24.2,867.0,841.16,621.42
2018,8,25,13,15,758.0,201.0,2.15,24.1,851.0,801.31,595.86
2018,8,25,13,30,754.0,199.0,2.3,24.0,835.0,759.39,568.17
2018,8,25,13,45,732.5,202.0,2.4,23.95,805.5,707.91,532.34
2018,8,25,14,0,711.0,205.0,2.5,23.9,776.0,656.27,495.49
2018,8,25,14,15,685.5,205.5,2.6,23.65,739.0,600.25,454.87
2018,8,25,14,30,660.0,206.0,2.7,23.4,702.0,545.25,413.8
2018,8,25,14,45,644.0,199.5,2.8,23.15,663.5,490.37,371.64
2018,8,25,15,0,628.0,193.0,2.9,22.9,625.0,436.25,328.72
2018,8,25,15,15,608.0,185.5,2.9,22.9,582.5,380.85,283.23
2018,8,25,15,30,588.0,178.0,2.9,22.9,540.0,327.22,238.28
2018,8,25,15,45,574.0,167.5,3.0,22.15,498.0,273.64,193.54
2018,8,25,16,0,560.0,157.0,3.1,21.4,456.0,222.48,151.07
2018,8,25,16,15,547.0,145.0,3.15,20.85,413.0,171.94,111.54
2018,8,25,16,30,534.0,133.0,3.2,20.3,370.0,123.07,79.96
2018,8,25,16,45,507.0,123.5,3.2,19.75,326.0,85.96,69.28
2018,8,25,17,0,480.0,114.0,3.2,19.2,282.0,81.07,65.38
2018,8,25,17,15,428.5,101.5,3.2,18.6,233.0,73.61,59.08
2018,8,25,17,30,377.0,89.0,3.2,18.0,184.0,65.81,52.27
2018,8,25,17,45,310.0,72.5,3.15,17.4,138.5,54.58,42.2
2018,8,25,18,0,243.0,56.0,3.1,16.8,93.0,42.91,31.48
2018,8,25,18,15,164.0,38.0,3.0,16.4,58.5,29.58,18.49
2018,8,25,18,30,85.0,20.0,2.9,16.0,24.0,16.3,0.0
2018,8,25,18,45,42.5,10.0,2.75,15.6,12.0,9.1,0.0
2018,8,25,19,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,2.55,15.05,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,8,26,5,15,7.0,1.5,2.1,12.3,1.5,0.0,0.0
2018,8,26,5,30,14.0,3.0,2.2,12.8,3.0,0.0,0.0
2018,8,26,5,45,30.0,8.5,2.25,13.25,10.0,17.73,0.0
2018,8,26,6,0,46.0,14.0,2.3,13.7,17.0,39.05,18.41
2018,8,26,6,15,62.0,22.0,2.35,14.1,30.5,58.9,42.77
2018,8,26,6,30,78.0,30.0,2.4,14.5,44.0,79.19,61.66
2018,8,26,6,45,55.0,34.5,2.4,14.95,46.0,67.83,52.91
2018,8,26,7,0,32.0,39.0,2.4,15.4,48.0,60.98,47.12
2018,8,26,7,15,16.0,46.5,2.35,15.75,51.0,53.18,40.2
2018,8,26,7,30,0.0,54.0,2.3,16.1,54.0,47.67,34.96
2018,8,26,7,45,0.0,65.5,2.2,16.5,65.5,57.89,43.41
2018,8,26,8,0,0.0,77.0,2.1,16.9,77.0,68.12,51.75
2018,8,26,8,15,0.0,87.0,2.1,17.35,87.0,77.07,58.9
2018,8,26,8,30,0.0,97.0,2.1,17.8,97.0,86.34,66.22
2018,8,26,8,45,0.0,105.5,2.05,18.2,105.5,94.2,72.33
2018,8,26,9,0,0.0,114.0,2.0,18.6,114.0,102.08,78.4
2018,8,26,9,15,1.0,134.5,2.05,19.0,135.0,122.28,94.41
2018,8,26,9,30,2.0,155.0,2.1,19.4,156.0,142.59,110.31
2018,8,26,9,45,4.5,180.0,2.1,19.85,183.0,168.79,130.73
2018,8,26,10,0,7.0,205.0,2.1,20.3,210.0,195.08,150.93
2018,8,26,10,15,13.5,244.0,2.15,20.6,254.5,239.11,184.9
2018,8,26,10,30,20.0,283.0,2.2,20.9,299.0,283.26,218.37
2018,8,26,10,45,32.0,317.0,2.25,21.2,343.5,344.62,264.51
2018,8,26,11,0,44.0,351.0,2.3,21.5,388.0,390.01,297.92
2018,8,26,11,15,140.5,372.0,2.4,21.7,494.0,521.6,397.09
2018,8,26,11,30,237.0,393.0,2.5,21.9,600.0,648.13,488.73
2018,8,26,11,45,489.5,297.0,2.55,22.05,729.0,799.84,600.42
2018,8,26,12,0,742.0,201.0,2.6,22.2,858.0,931.5,692.31
2018,8,26,12,15,824.0,161.0,2.7,22.25,889.5,938.63,696.5
2018,8,26,12,30,906.0,121.0,2.8,22.3,921.0,937.21,696.27
2018,8,26,12,45,901.0,121.5,2.85,22.35,910.5,901.96,673.1
2018,8,26,13,0,896.0,122.0,2.9,22.4,900.0,863.9,648.15
2018,8,26,13,15,891.5,121.0,3.0,22.35,882.5,822.2,621.03
2018,8,26,13,30,887.0,120.0,3.1,22.3,865.0,778.05,591.85
2018,8,26,13,45,880.5,118.5,3.15,22.2,840.5,729.79,558.17
2018,8,26,14,0,874.0,117.0,3.2,22.1,816.0,679.67,521.34
2018,8,26,14,15,864.5,116.0,3.25,21.95,785.0,626.56,481.32
2018,8,26,14,30,855.0,115.0,3.3,21.8,754.0,572.34,439.21
2018,8,26,14,45,843.5,112.5,3.4,21.6,716.5,513.59,392.55
2018,8,26,15,0,832.0,110.0,3.5,21.4,679.0,455.03,344.38
2018,8,26,15,15,816.0,107.5,3.5,21.4,636.5,394.78,293.04
2018,8,26,15,30,800.0,105.0,3.5,21.4,594.0,335.32,241.18
2018,8,26,15,45,779.5,101.0,3.55,20.85,546.5,274.55,188.48
2018,8,26,16,0,759.0,97.0,3.6,20.3,499.0,215.69,138.21
2018,8,26,16,15,732.5,92.5,3.6,19.9,449.0,157.88,92.88
2018,8,26,16,30,706.0,88.0,3.6,19.5,399.0,97.79,54.89
2018,8,26,16,45,670.5,82.5,3.6,19.1,348.0,57.27,44.57
2018,8,26,17,0,635.0,77.0,3.6,18.7,297.0,55.04,42.82
2018,8,26,17,15,583.0,70.5,3.6,18.2,246.0,51.84,40.12
2018,8,26,17,30,531.0,64.0,3.6,17.7,195.0,48.54,37.19
2018,8,26,17,45,454.0,55.5,3.55,17.2,148.5,43.34,32.38
2018,8,26,18,0,377.0,47.0,3.5,16.7,102.0,38.02,27.2
2018,8,26,18,15,260.0,34.0,3.4,16.35,65.0,26.65,15.75
2018,8,26,18,30,143.0,21.0,3.3,16.0,28.0,16.67,0.0
2018,8,26,18,45,71.5,10.5,3.25,15.65,14.0,9.55,0.0
2018,8,26,19,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,3.15,14.85,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,27,5,15,5.5,1.5,2.3,14.4,1.5,0.0,0.0
2018,8,27,5,30,11.0,3.0,2.4,14.7,3.0,0.0,0.0
2018,8,27,5,45,37.0,10.5,2.5,15.0,13.0,21.91,0.0
2018,8,27,6,0,63.0,18.0,2.6,15.3,23.0,52.12,24.18
2018,8,27,6,15,97.5,29.0,2.6,15.6,43.0,85.64,63.94
2018,8,27,6,30,132.0,40.0,2.6,15.9,63.0,120.61,95.85
2018,8,27,6,45,92.0,37.5,2.6,16.25,56.0,99.67,79.8
2018,8,27,7,0,52.0,35.0,2.6,16.6,49.0,68.9,53.98
2018,8,27,7,15,26.0,36.0,2.55,16.9,43.0,54.94,41.78
2018,8,27,7,30,0.0,37.0,2.5,17.2,37.0,32.61,22.06
2018,8,27,7,45,0.0,45.5,2.4,17.55,45.5,40.15,28.32
2018,8,27,8,0,0.0,54.0,2.3,17.9,54.0,47.69,34.5
2018,8,27,8,15,0.0,70.0,2.25,18.25,70.0,61.92,46.15
2018,8,27,8,30,0.0,86.0,2.2,18.6,86.0,76.17,57.68
2018,8,27,8,45,0.0,98.0,2.2,19.0,98.0,87.16,66.38
2018,8,27,9,0,0.0,110.0,2.2,19.4,110.0,98.32,75.14
2018,8,27,9,15,2.0,142.5,2.15,19.7,144.0,130.9,101.16
2018,8,27,9,30,4.0,175.0,2.1,20.0,178.0,163.88,127.06
2018,8,27,9,45,6.5,196.5,2.1,20.3,201.5,186.84,144.76
2018,8,27,10,0,9.0,218.0,2.1,20.6,225.0,209.82,162.31
2018,8,27,10,15,22.0,250.0,2.15,20.8,267.5,267.7,207.12
2018,8,27,10,30,35.0,282.0,2.2,21.0,310.0,313.0,241.49
2018,8,27,10,45,103.0,341.0,2.2,21.25,427.5,459.44,352.11
2018,8,27,11,0,171.0,400.0,2.2,21.5,545.0,587.3,444.45
2018,8,27,11,15,160.5,412.5,2.25,21.65,550.5,584.5,440.64
2018,8,27,11,30,150.0,425.0,2.3,21.8,556.0,580.79,437.17
2018,8,27,11,45,159.0,430.0,2.3,21.9,569.5,587.47,441.74
2018,8,27,12,0,168.0,435.0,2.3,22.0,583.0,592.83,445.34
2018,8,27,12,15,186.0,432.0,2.35,22.05,596.0,597.13,448.88
2018,8,27,12,30,204.0,429.0,2.4,22.1,609.0,599.67,451.17
2018,8,27,12,45,348.0,367.0,2.45,22.15,670.0,661.25,498.81
2018,8,27,13,0,492.0,305.0,2.5,22.2,731.0,711.44,537.02
2018,8,27,13,15,557.5,269.0,2.5,22.1,742.5,703.96,532.9
2018,8,27,13,30,623.0,233.0,2.5,22.0,754.0,692.07,525.68
2018,8,27,13,45,614.0,227.5,2.5,21.95,729.0,647.01,493.06
2018,8,27,14,0,605.0,222.0,2.5,21.9,704.0,601.22,459.46
2018,8,27,14,15,687.0,181.5,2.55,21.7,708.5,578.37,443.14
2018,8,27,14,30,769.0,141.0,2.6,21.5,713.0,547.26,419.16
2018,8,27,14,45,760.0,136.0,2.6,21.35,677.5,492.42,375.49
2018,8,27,15,0,751.0,131.0,2.6,21.2,642.0,437.24,330.28
2018,8,27,15,15,734.0,127.5,2.6,21.2,600.5,376.86,279.69
2018,8,27,15,30,717.0,124.0,2.6,21.2,559.0,320.35,230.97
2018,8,27,15,45,698.5,118.5,2.6,20.65,514.5,263.18,181.82
2018,8,27,16,0,680.0,113.0,2.6,20.1,470.0,207.81,134.94
2018,8,27,16,15,654.0,106.5,2.6,19.7,422.0,152.8,92.18
2018,8,27,16,30,628.0,100.0,2.6,19.3,374.0,101.0,60.46
2018,8,27,16,45,591.0,93.5,2.6,18.9,325.0,65.19,51.52
2018,8,27,17,0,554.0,87.0,2.6,18.5,276.0,62.61,49.49
2018,8,27,17,15,500.5,78.5,2.6,18.05,227.5,58.17,45.7
2018,8,27,17,30,447.0,70.0,2.6,17.6,179.0,53.55,41.58
2018,8,27,17,45,372.5,59.0,2.6,17.15,134.5,44.77,33.6
2018,8,27,18,0,298.0,48.0,2.6,16.7,90.0,37.02,26.26
2018,8,27,18,15,200.0,33.5,2.6,16.4,56.5,26.21,14.94
2018,8,27,18,30,102.0,19.0,2.6,16.1,23.0,17.28,0.0
2018,8,27,18,45,51.0,9.5,2.55,15.85,11.5,8.64,0.0
2018,8,27,19,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.4,14.55,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,8,28,5,15,7.0,1.5,1.75,14.25,1.5,0.0,0.0
2018,8,28,5,30,14.0,3.0,1.9,14.6,3.0,0.0,0.0
2018,8,28,5,45,50.5,12.0,2.05,14.9,15.0,27.81,0.0
2018,8,28,6,0,87.0,21.0,2.2,15.2,27.0,66.49,29.18
2018,8,28,6,15,184.0,39.0,2.2,15.55,66.0,150.87,115.61
2018,8,28,6,30,281.0,57.0,2.2,15.9,105.0,231.61,186.41
2018,8,28,6,45,206.5,51.0,2.25,16.2,93.0,194.56,159.28
2018,8,28,7,0,132.0,45.0,2.3,16.5,81.0,137.54,112.9
2018,8,28,7,15,66.0,51.5,2.25,16.85,69.5,98.82,79.67
2018,8,28,7,30,0.0,58.0,2.2,17.2,58.0,51.22,37.76
2018,8,28,7,45,0.0,67.0,2.2,17.5,67.0,59.22,44.36
2018,8,28,8,0,0.0,76.0,2.2,17.8,76.0,67.23,50.83
2018,8,28,8,15,0.0,79.5,2.2,18.2,79.5,70.36,53.16
2018,8,28,8,30,0.0,83.0,2.2,18.6,83.0,73.5,55.48
2018,8,28,8,45,0.0,99.0,2.2,18.95,99.0,88.11,67.18
2018,8,28,9,0,0.0,115.0,2.2,19.3,115.0,103.05,79.02
2018,8,28,9,15,1.5,143.5,2.2,19.6,144.5,131.42,101.6
2018,8,28,9,30,3.0,172.0,2.2,19.9,174.0,160.04,124.07
2018,8,28,9,45,8.0,199.5,2.25,20.2,205.5,191.32,148.5
2018,8,28,10,0,13.0,227.0,2.3,20.5,237.0,222.74,172.73
2018,8,28,10,15,30.0,273.5,2.35,20.75,297.5,300.75,232.9
2018,8,28,10,30,47.0,320.0,2.4,21.0,358.0,365.69,281.7
2018,8,28,10,45,58.0,347.5,2.45,21.2,395.5,403.78,309.64
2018,8,28,11,0,69.0,375.0,2.5,21.4,433.0,441.13,336.83
2018,8,28,11,15,81.5,387.5,2.5,21.5,457.5,463.23,352.82
2018,8,28,11,30,94.0,400.0,2.5,21.6,482.0,484.41,368.12
2018,8,28,11,45,115.0,416.0,2.55,21.7,517.0,530.78,401.8
2018,8,28,12,0,136.0,432.0,2.6,21.8,552.0,559.75,422.67
2018,8,28,12,15,137.0,430.5,2.65,21.85,551.0,550.69,416.0
2018,8,28,12,30,138.0,429.0,2.7,21.9,550.0,540.93,409.07
2018,8,28,12,45,121.5,419.5,2.7,21.9,525.5,507.77,384.75
2018,8,28,13,0,105.0,410.0,2.7,21.9,501.0,467.22,355.09
2018,8,28,13,15,87.5,393.5,2.75,21.85,468.0,430.05,327.81
2018,8,28,13,30,70.0,377.0,2.8,21.8,435.0,394.46,301.46
2018,8,28,13,45,160.0,350.0,2.8,21.75,478.0,430.36,330.5
2018,8,28,14,0,250.0,323.0,2.8,21.7,521.0,455.09,350.12
2018,8,28,14,15,502.0,231.5,2.8,21.55,609.5,510.02,393.32
2018,8,28,14,30,754.0,140.0,2.8,21.4,698.0,537.13,412.86
2018,8,28,14,45,802.0,117.0,2.8,21.25,683.5,494.77,377.93
2018,8,28,15,0,850.0,94.0,2.8,21.1,669.0,448.51,338.47
2018,8,28,15,15,835.0,91.5,2.8,21.1,626.5,388.45,287.15
2018,8,28,15,30,820.0,89.0,2.8,21.1,584.0,324.73,231.9
2018,8,28,15,45,804.0,85.5,2.85,20.55,538.5,264.35,179.19
2018,8,28,16,0,788.0,82.0,2.9,20.0,493.0,205.28,128.5
2018,8,28,16,15,765.5,78.5,2.85,19.65,444.5,147.01,82.99
2018,8,28,16,30,743.0,75.0,2.8,19.3,396.0,91.36,50.01
2018,8,28,16,45,709.0,70.5,2.8,18.9,345.0,53.92,41.71
2018,8,28,17,0,675.0,66.0,2.8,18.5,294.0,47.3,36.08
2018,8,28,17,15,624.0,60.5,2.75,18.05,243.0,44.49,33.69
2018,8,28,17,30,573.0,55.0,2.7,17.6,192.0,41.62,31.1
2018,8,28,17,45,493.0,48.0,2.6,17.15,145.0,37.34,27.08
2018,8,28,18,0,413.0,41.0,2.5,16.7,98.0,33.04,22.76
2018,8,28,18,15,285.5,30.5,2.45,16.45,62.0,25.32,13.64
2018,8,28,18,30,158.0,20.0,2.4,16.2,26.0,18.19,0.0
2018,8,28,18,45,79.0,10.0,2.3,15.95,13.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.15,15.6,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.05,15.2,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,1.95,14.95,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.55,13.65,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,29,5,15,17.5,2.5,1.5,14.05,2.0,0.0,0.0
2018,8,29,5,30,35.0,5.0,1.5,14.5,4.0,0.0,0.0
2018,8,29,5,45,141.5,15.5,1.5,15.0,23.5,61.54,0.0
2018,8,29,6,0,248.0,26.0,1.5,15.5,43.0,144.24,60.55
2018,8,29,6,15,359.0,35.5,1.55,16.0,83.0,227.85,174.27
2018,8,29,6,30,470.0,45.0,1.6,16.5,123.0,316.43,252.84
2018,8,29,6,45,537.5,51.5,1.65,17.0,171.5,388.48,315.06
2018,8,29,7,0,605.0,58.0,1.7,17.5,220.0,466.44,379.41
2018,8,29,7,15,623.0,67.5,1.7,17.85,265.5,520.66,422.46
2018,8,29,7,30,641.0,77.0,1.7,18.2,311.0,574.89,463.59
2018,8,29,7,45,669.5,84.5,1.7,18.6,361.0,634.26,505.73
2018,8,29,8,0,698.0,92.0,1.7,19.0,411.0,693.9,546.5
2018,8,29,8,15,753.0,88.0,1.75,19.35,467.5,757.66,589.51
2018,8,29,8,30,808.0,84.0,1.8,19.7,524.0,826.52,634.91
2018,8,29,8,45,825.0,86.5,1.8,20.1,569.5,869.46,660.82
2018,8,29,9,0,842.0,89.0,1.8,20.5,615.0,901.11,678.94
2018,8,29,9,15,843.0,96.5,1.85,20.8,652.5,929.63,695.75
2018,8,29,9,30,844.0,104.0,1.9,21.1,690.0,954.58,710.17
2018,8,29,9,45,839.0,112.0,1.95,21.45,720.0,981.11,725.51
2018,8,29,10,0,834.0,120.0,2.0,21.8,750.0,993.62,731.69
2018,8,29,10,15,856.0,115.5,2.1,22.0,783.5,1004.26,737.96
2018,8,29,10,30,878.0,111.0,2.2,22.2,817.0,1022.67,749.37
2018,8,29,10,45,902.0,103.5,2.25,22.45,846.0,1036.21,756.9
2018,8,29,11,0,926.0,96.0,2.3,22.7,875.0,1045.9,762.11
2018,8,29,11,15,930.0,96.5,2.4,22.8,890.0,1040.21,758.63
2018,8,29,11,30,934.0,97.0,2.5,22.9,905.0,1030.56,752.84
2018,8,29,11,45,851.5,140.0,2.55,23.0,881.0,976.67,717.8
2018,8,29,12,0,769.0,183.0,2.6,23.1,857.0,931.53,688.58
2018,8,29,12,15,610.5,265.5,2.65,23.15,800.0,849.78,632.37
2018,8,29,12,30,452.0,348.0,2.7,23.2,743.0,762.36,568.89
2018,8,29,12,45,539.0,300.5,2.75,23.2,767.0,770.91,577.98
2018,8,29,13,0,626.0,253.0,2.8,23.2,791.0,774.22,582.4
