Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,18,15,0,846.0,86.0,3.3,21.5,580.0,399.89,298.61
2018,9,18,15,15,800.0,91.0,3.3,21.5,529.0,333.13,241.43
2018,9,18,15,30,754.0,96.0,3.3,21.5,478.0,273.22,189.45
2018,9,18,15,45,692.0,97.5,3.5,20.9,421.5,207.92,135.54
2018,9,18,16,0,630.0,99.0,3.7,20.3,365.0,153.4,93.78
2018,9,18,16,15,599.0,90.0,3.75,19.75,317.0,99.92,59.06
2018,9,18,16,30,568.0,81.0,3.8,19.2,269.0,58.52,45.76
2018,9,18,16,45,541.0,71.0,3.85,18.65,225.0,52.72,40.8
2018,9,18,17,0,514.0,61.0,3.9,18.1,181.0,46.59,35.35
2018,9,18,17,15,443.5,52.5,3.85,17.45,137.5,41.33,30.46
2018,9,18,17,30,373.0,44.0,3.8,16.8,94.0,35.97,25.14
2018,9,18,17,45,243.0,31.5,3.75,16.15,58.5,24.82,12.38
2018,9,18,18,0,113.0,19.0,3.7,15.5,23.0,17.28,0.0
2018,9,18,18,15,56.5,9.5,3.6,15.2,11.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,3.35,14.55,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,2.35,11.6,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.85,11.45,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.75,11.7,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,9,19,5,45,26.0,5.0,1.7,12.1,5.5,0.0,0.0
2018,9,19,6,0,52.0,10.0,1.7,12.3,11.0,30.1,0.0
2018,9,19,6,15,168.0,25.5,1.7,12.95,41.5,127.34,21.51
2018,9,19,6,30,284.0,41.0,1.7,13.6,72.0,225.04,173.97
2018,9,19,6,45,384.5,51.0,1.65,14.2,117.5,308.52,250.47
2018,9,19,7,0,485.0,61.0,1.6,14.8,163.0,404.19,331.6
2018,9,19,7,15,550.5,68.0,1.5,15.35,213.5,481.52,394.68
2018,9,19,7,30,616.0,75.0,1.4,15.9,264.0,563.14,457.84
2018,9,19,7,45,662.0,79.5,1.3,16.45,315.5,630.6,505.75
2018,9,19,8,0,708.0,84.0,1.2,17.0,367.0,699.54,552.37
2018,9,19,8,15,739.0,87.0,1.2,17.6,416.0,750.26,585.0
2018,9,19,8,30,770.0,90.0,1.2,18.2,465.0,805.39,619.85
2018,9,19,8,45,793.0,93.0,1.15,18.8,511.0,852.14,647.25
2018,9,19,9,0,816.0,96.0,1.1,19.4,557.0,896.93,672.61
2018,9,19,9,15,832.0,98.0,1.05,20.1,597.5,931.52,690.4
2018,9,19,9,30,848.0,100.0,1.0,20.8,638.0,963.21,706.04
2018,9,19,9,45,860.5,102.0,1.0,21.5,673.0,988.31,718.2
2018,9,19,10,0,873.0,104.0,1.0,22.2,708.0,999.42,721.59
2018,9,19,10,15,881.5,105.5,0.95,22.9,736.5,1012.79,725.68
2018,9,19,10,30,890.0,107.0,0.9,23.6,765.0,1022.42,727.44
2018,9,19,10,45,896.0,107.5,0.9,24.3,785.5,1024.56,725.8
2018,9,19,11,0,902.0,108.0,0.9,25.0,806.0,1022.8,722.04
2018,9,19,11,15,905.0,109.0,0.95,25.45,819.0,1014.71,716.35
2018,9,19,11,30,908.0,110.0,1.0,25.9,832.0,1002.74,708.47
2018,9,19,11,45,909.5,110.0,1.05,26.4,837.0,984.43,696.68
2018,9,19,12,0,911.0,110.0,1.1,26.9,842.0,962.41,682.71
2018,9,19,12,15,910.0,110.0,1.3,27.05,838.5,934.53,668.35
2018,9,19,12,30,909.0,110.0,1.5,27.2,835.0,903.26,651.31
2018,9,19,12,45,906.5,109.5,1.65,27.35,824.0,867.0,629.92
2018,9,19,13,0,904.0,109.0,1.8,27.5,813.0,827.77,606.13
2018,9,19,13,15,898.5,108.0,1.95,27.45,793.5,783.01,578.6
2018,9,19,13,30,893.0,107.0,2.1,27.4,774.0,735.89,548.38
2018,9,19,13,45,871.5,111.0,2.25,27.4,743.0,680.94,509.89
2018,9,19,14,0,850.0,115.0,2.4,27.4,712.0,627.12,470.88
2018,9,19,14,15,810.0,122.0,2.5,27.2,669.0,563.54,423.68
2018,9,19,14,30,770.0,129.0,2.6,27.0,626.0,502.14,376.66
2018,9,19,14,45,754.5,124.5,2.7,26.85,587.0,441.6,328.76
2018,9,19,15,0,739.0,120.0,2.8,26.7,548.0,383.14,280.79
2018,9,19,15,15,720.5,115.0,2.8,26.7,505.0,324.13,230.94
2018,9,19,15,30,702.0,110.0,2.8,26.7,462.0,266.56,181.72
2018,9,19,15,45,680.5,102.0,2.95,26.1,415.5,207.65,132.78
2018,9,19,16,0,659.0,94.0,3.1,25.5,369.0,151.15,88.89
2018,9,19,16,15,618.5,87.5,3.05,24.8,319.0,97.38,55.8
2018,9,19,16,30,578.0,81.0,3.0,24.1,269.0,58.85,45.12
2018,9,19,16,45,536.5,71.5,3.0,23.4,222.0,53.37,40.53
2018,9,19,17,0,495.0,62.0,3.0,22.7,175.0,47.63,35.52
2018,9,19,17,15,410.5,52.5,3.0,21.75,130.0,41.49,29.98
2018,9,19,17,30,326.0,43.0,3.0,20.8,85.0,35.22,23.92
2018,9,19,17,45,210.0,29.5,3.0,19.85,52.0,23.24,9.81
2018,9,19,18,0,94.0,16.0,3.0,18.9,19.0,14.55,0.0
2018,9,19,18,15,47.0,8.0,2.95,18.45,9.5,0.0,0.0
2018,9,19,18,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,2.85,17.6,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,2.65,16.95,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,2.2,16.15,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,2.05,15.85,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.95,15.6,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.8,15.35,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.85,15.55,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.85,16.15,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.8,16.15,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.8,16.05,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,1.85,15.25,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,9,20,5,45,35.5,5.0,1.9,15.4,5.5,0.0,0.0
2018,9,20,6,0,71.0,10.0,1.9,15.6,11.0,37.81,0.0
2018,9,20,6,15,207.5,24.0,1.9,16.35,42.5,140.3,4.27
2018,9,20,6,30,344.0,38.0,1.9,17.1,74.0,250.59,190.26
2018,9,20,6,45,444.0,46.5,1.85,17.9,120.5,338.16,270.43
2018,9,20,7,0,544.0,55.0,1.8,18.7,167.0,434.4,350.87
2018,9,20,7,15,606.0,61.0,1.75,19.3,218.5,510.53,412.35
2018,9,20,7,30,668.0,67.0,1.7,19.9,270.0,590.64,473.12
2018,9,20,7,45,709.0,71.5,1.65,20.5,322.0,656.22,519.17
2018,9,20,8,0,750.0,76.0,1.6,21.1,374.0,718.68,560.98
2018,9,20,8,15,779.0,79.0,1.5,21.75,423.5,774.16,595.61
2018,9,20,8,30,808.0,82.0,1.4,22.4,473.0,828.66,628.17
2018,9,20,8,45,828.5,85.0,1.35,23.0,519.0,874.14,654.23
2018,9,20,9,0,849.0,88.0,1.3,23.6,565.0,917.41,678.19
2018,9,20,9,15,865.0,89.5,1.2,24.25,606.0,942.3,688.78
2018,9,20,9,30,881.0,91.0,1.1,24.9,647.0,973.69,703.41
2018,9,20,9,45,893.5,92.5,1.0,25.5,682.5,998.47,713.53
2018,9,20,10,0,906.0,94.0,0.9,26.1,718.0,1019.75,721.31
2018,9,20,10,15,914.5,95.0,0.9,26.6,746.5,1032.76,726.35
2018,9,20,10,30,923.0,96.0,0.9,27.1,775.0,1041.9,729.26
2018,9,20,10,45,928.5,97.0,0.9,27.6,796.0,1044.06,728.14
2018,9,20,11,0,934.0,98.0,0.9,28.1,817.0,1042.18,724.86
2018,9,20,11,15,937.0,98.5,0.95,28.35,830.0,1033.23,719.3
2018,9,20,11,30,940.0,99.0,1.0,28.6,843.0,1020.28,711.52
2018,9,20,11,45,941.0,99.0,1.1,28.9,847.5,1000.93,700.74
2018,9,20,12,0,942.0,99.0,1.2,29.2,852.0,977.77,687.61
2018,9,20,12,15,941.0,98.5,1.3,29.3,848.0,948.58,671.17
2018,9,20,12,30,940.0,98.0,1.4,29.4,844.0,915.9,652.36
2018,9,20,12,45,938.0,96.5,1.5,29.5,832.0,878.03,629.96
2018,9,20,13,0,936.0,95.0,1.6,29.6,820.0,837.07,605.22
2018,9,20,13,15,931.0,94.5,1.65,29.55,800.5,791.96,577.21
2018,9,20,13,30,926.0,94.0,1.7,29.5,781.0,744.35,547.04
2018,9,20,13,45,889.5,103.5,1.75,29.5,744.5,683.6,504.62
2018,9,20,14,0,853.0,113.0,1.8,29.5,708.0,625.07,462.58
2018,9,20,14,15,783.5,129.0,1.85,29.35,655.5,553.73,410.47
2018,9,20,14,30,714.0,145.0,1.9,29.2,603.0,485.99,359.72
2018,9,20,14,45,704.0,138.0,1.95,29.1,566.0,430.09,316.06
2018,9,20,15,0,694.0,131.0,2.0,29.0,529.0,374.26,270.92
2018,9,20,15,15,675.5,124.0,2.0,29.0,486.5,316.11,222.84
2018,9,20,15,30,657.0,117.0,2.0,29.0,444.0,259.55,175.46
2018,9,20,15,45,641.5,107.5,2.0,28.45,400.0,203.28,129.26
2018,9,20,16,0,626.0,98.0,2.0,27.9,356.0,148.72,87.45
2018,9,20,16,15,601.0,88.0,1.95,27.1,309.0,95.15,54.57
2018,9,20,16,30,576.0,78.0,1.9,26.3,262.0,56.71,42.86
2018,9,20,16,45,544.5,68.0,1.85,25.5,217.0,50.77,37.94
2018,9,20,17,0,513.0,58.0,1.8,24.7,172.0,44.52,32.53
2018,9,20,17,15,430.5,49.0,1.8,23.7,127.5,38.68,27.28
2018,9,20,17,30,348.0,40.0,1.8,22.7,83.0,32.71,21.5
2018,9,20,17,45,228.5,27.5,1.8,21.65,50.5,23.12,7.93
2018,9,20,18,0,109.0,15.0,1.8,20.6,18.0,13.64,0.0
2018,9,20,18,15,54.5,7.5,1.8,20.2,9.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.8,19.8,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.8,19.35,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.8,18.9,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.75,18.65,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.7,18.4,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.65,18.1,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.6,17.8,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.55,17.7,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.45,17.45,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.35,17.45,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.25,17.7,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.1,17.95,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.6,18.55,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.5,18.6,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.65,18.25,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,0.75,17.85,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,0.85,17.35,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,0.95,16.8,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.0,16.25,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,0.95,15.35,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,0.85,14.8,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,9,21,5,45,36.5,5.0,0.55,14.95,5.0,0.0,0.0
2018,9,21,6,0,73.0,10.0,0.5,15.0,10.0,38.66,0.0
2018,9,21,6,15,212.0,22.5,0.45,15.65,40.5,140.47,0.0
2018,9,21,6,30,351.0,35.0,0.4,16.3,71.0,252.03,188.62
2018,9,21,6,45,450.0,43.5,0.4,16.95,117.5,338.55,267.48
2018,9,21,7,0,549.0,52.0,0.4,17.6,164.0,434.15,345.67
2018,9,21,7,15,610.5,58.0,0.45,18.2,215.0,509.94,405.55
2018,9,21,7,30,672.0,64.0,0.5,18.8,266.0,589.76,464.78
2018,9,21,7,45,713.0,68.0,0.5,19.4,317.5,650.57,506.11
2018,9,21,8,0,754.0,72.0,0.5,20.0,369.0,716.98,549.65
2018,9,21,8,15,781.0,75.5,0.6,20.8,418.0,771.39,584.39
2018,9,21,8,30,808.0,79.0,0.7,21.6,467.0,824.73,617.62
2018,9,21,8,45,828.0,81.5,0.85,22.4,512.5,869.02,645.01
2018,9,21,9,0,848.0,84.0,1.0,23.2,558.0,911.09,670.61
2018,9,21,9,15,862.5,86.5,1.1,23.75,598.5,935.79,684.52
2018,9,21,9,30,877.0,89.0,1.2,24.3,639.0,966.84,702.66
2018,9,21,9,45,887.0,91.0,1.3,24.85,673.5,989.64,715.39
2018,9,21,10,0,897.0,93.0,1.4,25.4,708.0,1008.89,726.0
2018,9,21,10,15,905.0,94.5,1.5,25.75,736.0,1021.85,733.31
2018,9,21,10,30,913.0,96.0,1.6,26.1,764.0,1030.96,738.37
2018,9,21,10,45,917.5,97.0,1.65,26.5,784.0,1032.06,737.67
2018,9,21,11,0,922.0,98.0,1.7,26.9,804.0,1029.17,734.73
2018,9,21,11,15,924.5,98.0,1.8,27.05,816.0,1019.22,728.96
2018,9,21,11,30,927.0,98.0,1.9,27.2,828.0,1005.34,720.84
2018,9,21,11,45,928.0,98.0,2.0,27.35,832.5,986.17,709.4
2018,9,21,12,0,929.0,98.0,2.1,27.5,837.0,963.24,695.58
2018,9,21,12,15,926.5,99.0,2.15,27.5,833.0,934.59,677.92
2018,9,21,12,30,924.0,100.0,2.2,27.5,829.0,902.55,658.02
2018,9,21,12,45,918.5,100.5,2.25,27.5,816.5,864.31,633.91
2018,9,21,13,0,913.0,101.0,2.3,27.5,804.0,823.25,607.72
2018,9,21,13,15,908.0,100.5,2.35,27.35,785.0,778.95,579.39
2018,9,21,13,30,903.0,100.0,2.4,27.2,766.0,732.22,548.57
2018,9,21,13,45,865.5,109.0,2.45,27.05,729.0,671.3,505.02
2018,9,21,14,0,828.0,118.0,2.5,26.9,692.0,613.01,462.18
2018,9,21,14,15,758.0,134.5,2.5,26.65,640.5,542.29,409.12
2018,9,21,14,30,688.0,151.0,2.5,26.4,589.0,477.1,359.0
2018,9,21,14,45,675.0,145.0,2.5,26.15,552.5,422.2,315.3
2018,9,21,15,0,662.0,139.0,2.5,25.9,516.0,367.76,270.57
2018,9,21,15,15,649.0,130.0,2.5,25.9,475.0,311.44,223.1
2018,9,21,15,30,636.0,121.0,2.5,25.9,434.0,256.12,175.92
2018,9,21,15,45,620.5,110.5,2.4,25.15,390.0,200.31,129.62
2018,9,21,16,0,605.0,100.0,2.3,24.4,346.0,146.26,87.85
2018,9,21,16,15,579.0,90.0,2.3,23.75,300.0,94.03,55.76
2018,9,21,16,30,553.0,80.0,2.3,23.1,254.0,58.46,44.97
2018,9,21,16,45,520.0,69.0,2.25,22.45,209.0,51.74,39.27
2018,9,21,17,0,487.0,58.0,2.2,21.8,164.0,44.66,33.04
2018,9,21,17,15,416.5,48.0,2.1,20.95,121.5,37.99,26.97
2018,9,21,17,30,346.0,38.0,2.0,20.1,79.0,31.09,20.24
2018,9,21,17,45,225.0,26.0,1.95,19.25,47.5,21.91,4.97
2018,9,21,18,0,104.0,14.0,1.9,18.4,16.0,12.73,0.0
2018,9,21,18,15,52.0,7.0,1.9,17.95,8.0,0.0,0.0
2018,9,21,18,30,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.95,17.05,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.95,16.35,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.9,15.85,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.75,14.65,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.7,14.35,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,9,22,5,45,24.5,4.0,1.8,12.35,4.0,0.0,0.0
2018,9,22,6,0,49.0,8.0,1.8,12.5,8.0,27.15,0.0
2018,9,22,6,15,167.5,21.0,1.85,13.05,35.5,119.04,0.0
2018,9,22,6,30,286.0,34.0,1.9,13.6,63.0,217.75,164.71
2018,9,22,6,45,219.0,36.0,1.95,14.15,66.0,191.5,155.07
2018,9,22,7,0,152.0,38.0,2.0,14.7,69.0,160.18,131.78
2018,9,22,7,15,76.0,53.5,1.95,15.25,69.0,111.65,90.96
2018,9,22,7,30,0.0,69.0,1.9,15.8,69.0,62.18,47.3
2018,9,22,7,45,0.0,85.0,1.8,16.3,85.0,77.55,60.18
2018,9,22,8,0,0.0,101.0,1.7,16.8,101.0,92.88,72.71
2018,9,22,8,15,1.0,117.0,1.7,17.4,117.5,109.02,85.71
2018,9,22,8,30,2.0,133.0,1.7,18.0,134.0,125.21,98.54
2018,9,22,8,45,31.5,176.5,1.7,18.6,194.0,209.65,167.27
2018,9,22,9,0,61.0,220.0,1.7,19.2,254.0,286.29,227.48
2018,9,22,9,15,220.5,228.5,1.75,19.7,364.0,481.68,380.19
2018,9,22,9,30,380.0,237.0,1.8,20.2,474.0,647.26,502.3
2018,9,22,9,45,581.0,186.5,1.85,20.75,571.5,816.18,621.99
2018,9,22,10,0,782.0,136.0,1.9,21.3,669.0,954.87,711.69
2018,9,22,10,15,843.5,117.5,1.95,21.7,713.5,997.34,736.32
2018,9,22,10,30,905.0,99.0,2.0,22.1,758.0,1025.48,752.54
2018,9,22,10,45,911.5,99.5,2.1,22.5,779.0,1027.87,752.99
2018,9,22,11,0,918.0,100.0,2.2,22.9,800.0,1026.3,751.29
2018,9,22,11,15,921.5,100.5,2.25,23.2,813.0,1017.8,744.98
2018,9,22,11,30,925.0,101.0,2.3,23.5,826.0,1005.34,736.31
2018,9,22,11,45,927.0,101.0,2.35,23.75,831.0,987.01,724.12
2018,9,22,12,0,929.0,101.0,2.4,24.0,836.0,964.89,709.56
2018,9,22,12,15,918.5,105.0,2.45,24.1,829.0,932.16,688.47
2018,9,22,12,30,908.0,109.0,2.5,24.2,822.0,896.44,665.38
2018,9,22,12,45,846.5,128.0,2.6,24.25,785.0,837.75,627.06
2018,9,22,13,0,785.0,147.0,2.7,24.3,748.0,772.9,583.93
2018,9,22,13,15,794.0,142.5,2.7,24.3,737.5,738.74,560.54
2018,9,22,13,30,803.0,138.0,2.7,24.3,727.0,701.38,533.54
2018,9,22,13,45,855.5,113.0,2.75,24.3,720.0,669.1,510.36
2018,9,22,14,0,908.0,88.0,2.8,24.3,713.0,628.66,480.17
2018,9,22,14,15,898.5,86.0,2.8,24.25,679.0,571.42,435.77
2018,9,22,14,30,889.0,84.0,2.8,24.2,645.0,513.15,389.21
2018,9,22,14,45,861.5,86.0,2.8,24.15,601.5,450.08,337.6
2018,9,22,15,0,834.0,88.0,2.8,24.1,558.0,386.21,283.99
2018,9,22,15,15,787.0,91.0,2.8,24.1,506.0,320.84,228.56
2018,9,22,15,30,740.0,94.0,2.8,24.1,454.0,260.15,176.77
2018,9,22,15,45,719.5,87.5,2.85,23.7,408.0,197.13,123.82
2018,9,22,16,0,699.0,81.0,2.9,23.3,362.0,139.78,79.37
2018,9,22,16,15,666.0,74.5,2.9,22.8,313.0,84.25,46.41
2018,9,22,16,30,633.0,68.0,2.9,22.3,264.0,49.6,37.48
2018,9,22,16,45,594.0,59.5,2.9,21.8,216.5,44.52,33.11
2018,9,22,17,0,555.0,51.0,2.9,21.3,169.0,39.2,28.36
2018,9,22,17,15,451.5,44.0,2.85,20.5,122.5,34.77,24.2
2018,9,22,17,30,348.0,37.0,2.8,19.7,76.0,30.42,19.5
2018,9,22,17,45,206.5,23.5,2.8,18.9,43.5,19.69,0.76
2018,9,22,18,0,65.0,10.0,2.8,18.1,11.0,9.1,0.0
2018,9,22,18,15,32.5,5.0,2.85,17.75,5.5,0.0,0.0
2018,9,22,18,30,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,2.85,15.7,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,2.65,15.2,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,23,5,45,29.0,4.5,2.55,13.25,4.5,0.0,0.0
2018,9,23,6,0,58.0,9.0,2.6,13.3,9.0,31.74,0.0
2018,9,23,6,15,183.0,22.0,2.7,13.8,37.0,127.21,0.0
2018,9,23,6,30,308.0,35.0,2.8,14.3,65.0,229.71,171.92
2018,9,23,6,45,398.0,45.0,2.9,14.75,108.0,310.78,251.89
2018,9,23,7,0,488.0,55.0,3.0,15.2,151.0,400.08,329.89
2018,9,23,7,15,483.0,68.5,2.95,15.7,187.0,437.33,362.47
2018,9,23,7,30,478.0,82.0,2.9,16.2,223.0,472.68,391.41
2018,9,23,7,45,566.5,85.0,2.85,16.7,282.5,565.02,464.09
2018,9,23,8,0,655.0,88.0,2.8,17.2,342.0,662.27,535.9
2018,9,23,8,15,720.5,84.5,2.75,17.8,398.0,736.02,587.2
2018,9,23,8,30,786.0,81.0,2.7,18.4,454.0,807.61,635.26
2018,9,23,8,45,809.0,83.5,2.6,18.95,499.5,853.81,663.6
2018,9,23,9,0,832.0,86.0,2.5,19.5,545.0,897.99,689.97
2018,9,23,9,15,848.5,87.5,2.5,20.05,585.5,932.39,709.93
2018,9,23,9,30,865.0,89.0,2.5,20.6,626.0,954.04,721.11
2018,9,23,9,45,878.5,90.0,2.5,21.15,661.0,978.69,734.4
2018,9,23,10,0,892.0,91.0,2.5,21.7,696.0,999.94,745.35
2018,9,23,10,15,901.0,92.0,2.5,22.05,724.0,1013.11,751.59
2018,9,23,10,30,910.0,93.0,2.5,22.4,752.0,1022.46,755.53
2018,9,23,10,45,891.5,104.5,2.55,22.75,765.0,1012.61,747.61
2018,9,23,11,0,873.0,116.0,2.6,23.1,778.0,998.63,737.33
2018,9,23,11,15,903.0,105.0,2.7,23.25,799.5,1003.48,740.65
2018,9,23,11,30,933.0,94.0,2.8,23.4,821.0,1003.84,740.94
2018,9,23,11,45,934.0,94.0,2.9,23.55,825.5,984.43,728.36
2018,9,23,12,0,935.0,94.0,3.0,23.7,830.0,961.23,713.46
2018,9,23,12,15,936.0,93.0,3.1,23.65,826.5,933.28,695.91
2018,9,23,12,30,937.0,92.0,3.2,23.6,823.0,901.77,675.87
2018,9,23,12,45,937.5,89.5,3.3,23.5,812.0,864.84,652.11
2018,9,23,13,0,938.0,87.0,3.4,23.4,801.0,824.67,625.87
2018,9,23,13,15,933.0,86.5,3.45,23.25,781.5,779.4,595.61
2018,9,23,13,30,928.0,86.0,3.5,23.1,762.0,731.63,563.08
2018,9,23,13,45,921.0,84.5,3.55,22.95,735.0,679.32,524.37
2018,9,23,14,0,914.0,83.0,3.6,22.8,708.0,625.2,483.17
2018,9,23,14,15,876.0,91.0,3.55,22.6,666.0,561.84,433.47
2018,9,23,14,30,838.0,99.0,3.5,22.4,624.0,499.64,383.38
2018,9,23,14,45,808.5,101.0,3.4,22.2,581.0,437.72,332.15
2018,9,23,15,0,779.0,103.0,3.3,22.0,538.0,377.7,281.12
2018,9,23,15,15,759.5,98.5,3.3,22.0,494.0,317.18,228.49
2018,9,23,15,30,740.0,94.0,3.3,22.0,450.0,254.71,174.0
2018,9,23,15,45,719.0,87.0,3.15,21.55,403.5,194.69,122.95
2018,9,23,16,0,698.0,80.0,3.0,21.1,357.0,136.95,78.04
2018,9,23,16,15,665.5,73.0,2.95,20.65,308.0,81.21,45.17
2018,9,23,16,30,633.0,66.0,2.9,20.2,259.0,48.25,36.64
2018,9,23,16,45,577.0,59.5,2.8,19.75,210.0,44.65,33.51
2018,9,23,17,0,521.0,53.0,2.7,19.3,161.0,40.97,30.12
2018,9,23,17,15,427.0,44.5,2.6,18.6,116.5,35.37,24.86
2018,9,23,17,30,333.0,36.0,2.5,17.9,72.0,29.71,18.82
2018,9,23,17,45,200.0,23.0,2.4,17.15,41.5,19.45,0.0
2018,9,23,18,0,67.0,10.0,2.3,16.4,11.0,9.1,0.0
2018,9,23,18,15,33.5,5.0,2.25,16.05,5.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.15,15.3,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.85,13.95,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.75,13.35,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.35,12.8,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.3,12.8,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.3,12.95,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.3,13.1,0.0,0.0,0.0
2018,9,24,5,45,37.5,4.5,0.25,13.2,4.5,0.0,0.0
2018,9,24,6,0,75.0,9.0,0.2,13.3,9.0,8.19,0.0
2018,9,24,6,15,222.5,21.0,0.25,13.85,38.5,140.91,0.0
2018,9,24,6,30,370.0,33.0,0.3,14.4,68.0,260.28,189.64
2018,9,24,6,45,476.0,40.5,0.35,14.9,114.5,350.57,277.33
2018,9,24,7,0,582.0,48.0,0.4,15.4,161.0,450.32,360.18
2018,9,24,7,15,643.0,53.0,0.4,16.0,212.5,520.86,416.53
2018,9,24,7,30,704.0,58.0,0.4,16.6,264.0,600.89,475.37
2018,9,24,7,45,745.5,61.5,0.4,17.2,316.0,667.21,520.79
2018,9,24,8,0,787.0,65.0,0.4,17.8,368.0,734.31,564.75
2018,9,24,8,15,815.0,68.0,0.45,18.7,418.0,789.79,599.16
2018,9,24,8,30,843.0,71.0,0.5,19.6,468.0,844.17,631.86
2018,9,24,8,45,863.5,73.0,0.55,20.5,514.0,880.17,651.66
2018,9,24,9,0,884.0,75.0,0.6,21.4,560.0,922.43,675.37
2018,9,24,9,15,897.5,77.0,0.6,22.35,600.5,955.5,691.52
2018,9,24,9,30,911.0,79.0,0.6,23.3,641.0,985.42,705.55
2018,9,24,9,45,918.5,81.5,0.55,24.2,675.0,1006.7,713.09
2018,9,24,10,0,926.0,84.0,0.5,25.1,709.0,1024.23,718.39
2018,9,24,10,15,933.0,84.5,0.45,25.75,736.0,1034.97,720.37
2018,9,24,10,30,940.0,85.0,0.4,26.4,763.0,1041.78,720.2
2018,9,24,10,45,945.0,86.0,0.35,27.05,783.5,1043.14,717.02
2018,9,24,11,0,950.0,87.0,0.3,27.7,804.0,1040.41,711.7
2018,9,24,11,15,953.5,87.0,0.35,28.0,816.5,1030.96,706.0
2018,9,24,11,30,957.0,87.0,0.4,28.3,829.0,1017.44,698.16
2018,9,24,11,45,958.0,87.5,0.45,28.6,833.5,998.11,687.03
2018,9,24,12,0,959.0,88.0,0.5,28.9,838.0,974.89,673.7
2018,9,24,12,15,957.5,88.0,0.65,29.0,834.0,945.13,659.04
2018,9,24,12,30,956.0,88.0,0.8,29.1,830.0,911.85,641.84
2018,9,24,12,45,952.0,88.5,0.9,29.15,818.0,873.68,620.36
2018,9,24,13,0,948.0,89.0,1.0,29.2,806.0,832.48,596.52
2018,9,24,13,15,943.0,88.0,1.1,29.1,786.0,786.18,569.19
2018,9,24,13,30,938.0,87.0,1.2,29.0,766.0,737.38,539.29
2018,9,24,13,45,902.0,95.5,1.35,28.85,729.0,675.75,497.91
2018,9,24,14,0,866.0,104.0,1.5,28.7,692.0,614.77,455.34
2018,9,24,14,15,793.5,121.0,1.55,28.45,639.0,544.17,403.79
2018,9,24,14,30,721.0,138.0,1.6,28.2,586.0,476.14,352.79
2018,9,24,14,45,708.5,131.5,1.7,27.95,548.5,419.25,308.51
2018,9,24,15,0,696.0,125.0,1.8,27.7,511.0,362.74,262.8
2018,9,24,15,15,679.0,117.5,1.8,27.7,468.5,304.63,214.32
2018,9,24,15,30,662.0,110.0,1.8,27.7,426.0,247.95,166.54
2018,9,24,15,45,644.0,101.0,1.95,26.85,381.5,191.49,120.53
2018,9,24,16,0,626.0,92.0,2.1,26.0,337.0,137.07,79.66
2018,9,24,16,15,596.0,83.0,2.15,25.15,290.0,84.38,49.37
2018,9,24,16,30,566.0,74.0,2.2,24.3,243.0,54.48,41.34
2018,9,24,16,45,530.0,63.5,2.25,23.4,198.0,47.96,35.81
2018,9,24,17,0,494.0,53.0,2.3,22.5,153.0,41.1,29.77
2018,9,24,17,15,349.5,43.0,2.35,21.5,103.5,34.05,23.34
2018,9,24,17,30,205.0,33.0,2.4,20.5,54.0,25.7,15.02
2018,9,24,17,45,115.0,19.5,2.45,19.5,30.0,15.39,0.0
2018,9,24,18,0,25.0,6.0,2.5,18.5,6.0,5.46,0.0
2018,9,24,18,15,12.5,3.0,2.45,18.05,3.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,2.3,17.15,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,2.05,16.4,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.75,15.8,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.55,15.35,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.4,14.75,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.4,14.45,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.45,14.35,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.45,12.45,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,25,5,45,35.0,4.0,1.05,12.75,4.0,0.0,0.0
2018,9,25,6,0,70.0,8.0,1.0,12.9,8.0,7.28,0.0
2018,9,25,6,15,209.5,20.0,0.95,13.5,36.0,114.57,0.0
2018,9,25,6,30,349.0,32.0,0.9,14.1,64.0,248.68,179.85
2018,9,25,6,45,254.0,36.5,0.85,14.75,67.5,213.83,171.07
2018,9,25,7,0,159.0,41.0,0.8,15.4,71.0,170.41,138.85
2018,9,25,7,15,80.0,61.5,0.75,16.05,76.5,125.36,101.69
2018,9,25,7,30,1.0,82.0,0.7,16.7,82.0,77.54,59.96
2018,9,25,7,45,10.0,108.5,0.6,17.35,112.0,111.6,88.48
2018,9,25,8,0,19.0,135.0,0.5,18.0,142.0,146.24,116.58
2018,9,25,8,15,31.5,158.5,0.5,18.7,172.5,194.03,154.6
2018,9,25,8,30,44.0,182.0,0.5,19.4,203.0,230.92,182.96
2018,9,25,8,45,114.5,208.5,0.5,20.15,269.5,340.87,268.36
2018,9,25,9,0,185.0,235.0,0.5,20.9,336.0,437.97,339.94
2018,9,25,9,15,293.5,233.5,0.5,21.55,407.5,557.54,425.84
2018,9,25,9,30,402.0,232.0,0.5,22.2,479.0,681.17,509.97
2018,9,25,9,45,601.5,177.5,0.55,22.85,570.0,825.17,606.58
2018,9,25,10,0,801.0,123.0,0.6,23.5,661.0,956.73,686.59
2018,9,25,10,15,864.0,105.0,0.65,24.05,706.5,989.67,703.47
2018,9,25,10,30,927.0,87.0,0.7,24.6,752.0,1030.07,726.29
2018,9,25,10,45,932.0,88.0,0.75,25.15,772.0,1031.35,725.18
2018,9,25,11,0,937.0,89.0,0.8,25.7,792.0,1028.59,722.36
2018,9,25,11,15,940.0,89.5,0.9,26.05,804.5,1019.25,717.34
2018,9,25,11,30,943.0,90.0,1.0,26.4,817.0,1005.9,709.96
2018,9,25,11,45,944.0,90.5,1.1,26.8,821.5,986.71,698.86
2018,9,25,12,0,945.0,91.0,1.2,27.2,826.0,963.69,685.35
2018,9,25,12,15,943.0,91.5,1.3,27.3,822.0,934.3,668.53
2018,9,25,12,30,941.0,92.0,1.4,27.4,818.0,901.45,649.34
2018,9,25,12,45,936.5,92.0,1.5,27.55,805.5,862.76,625.96
2018,9,25,13,0,932.0,92.0,1.6,27.7,793.0,821.14,600.32
2018,9,25,13,15,926.5,91.5,1.7,27.6,773.0,775.55,572.16
2018,9,25,13,30,921.0,91.0,1.8,27.5,753.0,727.55,541.25
2018,9,25,13,45,886.0,99.0,1.9,27.45,716.5,666.81,498.48
2018,9,25,14,0,851.0,107.0,2.0,27.4,680.0,608.09,455.8
2018,9,25,14,15,782.0,122.5,2.05,27.2,629.0,537.54,403.25
2018,9,25,14,30,713.0,138.0,2.1,27.0,578.0,470.58,352.09
2018,9,25,14,45,726.0,124.5,2.15,26.8,547.5,418.5,310.24
2018,9,25,15,0,739.0,111.0,2.2,26.6,517.0,363.96,264.7
2018,9,25,15,15,721.0,106.0,2.2,26.6,474.5,305.32,215.0
2018,9,25,15,30,703.0,101.0,2.2,26.6,432.0,248.1,166.1
2018,9,25,15,45,669.0,94.5,2.3,25.8,382.5,188.58,117.79
2018,9,25,16,0,635.0,88.0,2.4,25.0,333.0,133.06,76.68
2018,9,25,16,15,633.5,76.5,2.45,24.25,292.0,79.03,45.18
2018,9,25,16,30,632.0,65.0,2.5,23.5,251.0,47.87,35.79
2018,9,25,16,45,591.5,57.5,2.5,22.7,204.5,43.49,32.04
2018,9,25,17,0,551.0,50.0,2.5,21.9,158.0,38.94,27.95
2018,9,25,17,15,415.0,42.5,2.45,21.0,110.0,34.02,23.28
2018,9,25,17,30,279.0,35.0,2.4,20.1,62.0,29.23,17.43
2018,9,25,17,45,151.0,21.0,2.35,19.2,34.5,16.69,0.0
2018,9,25,18,0,23.0,7.0,2.3,18.3,7.0,6.37,0.0
2018,9,25,18,15,11.5,3.5,2.25,17.9,3.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,2.2,17.05,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,1.9,15.95,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,1.75,15.55,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,1.65,15.3,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,1.65,15.1,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,1.75,14.85,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,1.8,14.65,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,1.9,13.95,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,9,26,5,45,30.0,4.5,1.35,13.1,4.0,0.0,0.0
2018,9,26,6,0,60.0,9.0,1.3,13.2,8.0,0.0,0.0
2018,9,26,6,15,152.5,20.0,1.3,13.8,30.5,88.37,0.0
2018,9,26,6,30,245.0,31.0,1.3,14.4,53.0,194.26,137.66
2018,9,26,6,45,243.0,47.5,1.3,15.0,81.0,225.14,179.98
2018,9,26,7,0,241.0,64.0,1.3,15.6,109.0,255.55,208.7
2018,9,26,7,15,213.5,82.5,1.2,16.2,131.5,256.8,211.29
2018,9,26,7,30,186.0,101.0,1.1,16.8,154.0,267.96,220.22
2018,9,26,7,45,178.5,116.5,1.05,17.35,175.5,287.11,235.06
2018,9,26,8,0,171.0,132.0,1.0,17.9,197.0,289.89,236.37
2018,9,26,8,15,240.0,147.5,0.9,18.65,251.5,385.88,311.1
2018,9,26,8,30,309.0,163.0,0.8,19.4,306.0,470.53,373.52
2018,9,26,8,45,367.0,178.5,0.75,20.1,365.0,548.31,428.41
2018,9,26,9,0,425.0,194.0,0.7,20.8,424.0,646.5,494.98
2018,9,26,9,15,447.0,203.5,0.6,21.55,461.5,685.89,517.42
2018,9,26,9,30,469.0,213.0,0.5,22.3,499.0,724.02,538.89
2018,9,26,9,45,481.5,221.5,0.4,23.05,529.5,750.14,551.59
2018,9,26,10,0,494.0,230.0,0.3,23.8,560.0,774.17,562.75
2018,9,26,10,15,520.5,231.5,0.25,24.5,591.5,801.92,577.45
2018,9,26,10,30,547.0,233.0,0.2,25.2,623.0,827.31,590.37
2018,9,26,10,45,586.0,226.0,0.2,25.9,654.5,858.69,607.98
2018,9,26,11,0,625.0,219.0,0.2,26.6,686.0,881.99,620.36
2018,9,26,11,15,612.0,229.5,0.25,27.25,692.5,869.05,610.32
2018,9,26,11,30,599.0,240.0,0.3,27.9,699.0,853.31,599.21
2018,9,26,11,45,664.0,212.0,0.4,28.5,723.5,869.26,610.86
2018,9,26,12,0,729.0,184.0,0.5,29.1,748.0,878.75,616.88
2018,9,26,12,15,708.0,192.5,0.55,29.55,738.0,844.36,595.28
2018,9,26,12,30,687.0,201.0,0.6,30.0,728.0,808.06,572.4
2018,9,26,12,45,641.0,215.5,0.65,30.45,701.5,755.75,538.11
2018,9,26,13,0,595.0,230.0,0.7,30.9,675.0,703.83,503.65
2018,9,26,13,15,559.0,235.5,0.8,30.95,645.0,649.2,468.4
2018,9,26,13,30,523.0,241.0,0.9,31.0,615.0,599.16,435.16
2018,9,26,13,45,596.5,204.0,0.95,31.05,615.0,583.88,425.71
2018,9,26,14,0,670.0,167.0,1.0,31.1,615.0,557.26,407.25
2018,9,26,14,15,725.0,140.0,1.2,30.75,602.5,520.96,382.13
2018,9,26,14,30,780.0,113.0,1.4,30.4,590.0,479.0,350.92
2018,9,26,14,45,741.5,113.5,1.55,30.05,543.0,413.15,300.62
2018,9,26,15,0,703.0,114.0,1.7,29.7,496.0,351.97,252.2
2018,9,26,15,15,701.0,107.0,1.7,29.7,461.0,298.46,206.97
2018,9,26,15,30,699.0,100.0,1.7,29.7,426.0,244.47,160.88
2018,9,26,15,45,669.5,94.0,2.05,28.45,379.0,186.46,114.73
2018,9,26,16,0,640.0,88.0,2.4,27.2,332.0,131.86,75.08
2018,9,26,16,15,596.0,81.5,2.5,26.15,283.0,79.95,47.23
2018,9,26,16,30,552.0,75.0,2.6,25.1,234.0,55.77,42.29
2018,9,26,16,45,484.5,65.5,2.75,24.0,185.0,49.98,37.39
2018,9,26,17,0,417.0,56.0,2.9,22.9,136.0,43.98,32.08
2018,9,26,17,15,332.5,45.0,2.95,22.0,96.5,36.37,25.06
2018,9,26,17,30,248.0,34.0,3.0,21.1,57.0,26.71,14.79
2018,9,26,17,45,145.0,21.0,3.05,20.15,32.0,19.1,0.0
2018,9,26,18,0,42.0,8.0,3.1,19.2,7.0,0.0,0.0
2018,9,26,18,15,21.0,4.0,2.95,18.7,3.5,0.0,0.0
2018,9,26,18,30,0.0,0.0,2.8,18.2,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,2.65,17.75,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,2.35,17.1,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,2.05,16.7,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.85,16.35,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.65,15.9,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,1.75,15.55,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,1.85,15.45,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,1.95,15.35,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,2.05,15.1,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,2.1,14.95,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.75,13.35,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,27,5,45,20.5,3.5,1.65,13.45,3.0,0.0,0.0
2018,9,27,6,0,41.0,7.0,1.6,13.5,6.0,0.0,0.0
2018,9,27,6,15,146.5,19.5,1.65,14.0,30.0,85.18,0.0
2018,9,27,6,30,252.0,32.0,1.7,14.5,54.0,200.13,138.62
2018,9,27,6,45,322.0,43.5,1.75,14.95,91.0,266.1,213.15
2018,9,27,7,0,392.0,55.0,1.8,15.4,128.0,340.64,278.99
2018,9,27,7,15,327.0,77.5,1.75,15.85,151.0,340.67,280.92
2018,9,27,7,30,262.0,100.0,1.7,16.3,174.0,321.46,265.7
2018,9,27,7,45,264.5,121.0,1.65,16.75,208.0,358.89,295.46
2018,9,27,8,0,267.0,142.0,1.6,17.2,242.0,395.35,323.01
2018,9,27,8,15,315.0,155.5,1.55,17.8,289.0,459.16,371.65
2018,9,27,8,30,363.0,169.0,1.5,18.4,336.0,525.23,420.16
2018,9,27,8,45,401.5,179.0,1.45,19.0,381.0,598.4,471.69
2018,9,27,9,0,440.0,189.0,1.4,19.6,426.0,654.45,509.51
2018,9,27,9,15,434.0,206.0,1.4,20.15,454.5,676.33,521.77
2018,9,27,9,30,428.0,223.0,1.4,20.7,483.0,695.73,532.47
2018,9,27,9,45,388.0,250.0,1.4,21.25,495.5,672.6,512.89
2018,9,27,10,0,348.0,277.0,1.4,21.8,508.0,665.31,504.51
2018,9,27,10,15,412.5,266.5,1.45,22.25,551.0,733.4,551.71
2018,9,27,10,30,477.0,256.0,1.5,22.7,594.0,782.96,585.03
2018,9,27,10,45,497.5,257.5,1.55,23.1,619.0,799.74,595.06
2018,9,27,11,0,518.0,259.0,1.6,23.5,644.0,813.85,603.63
2018,9,27,11,15,553.5,250.5,1.6,23.75,667.5,828.78,613.16
2018,9,27,11,30,589.0,242.0,1.6,24.0,691.0,840.27,620.36
2018,9,27,11,45,589.5,243.0,1.65,24.25,694.5,825.58,609.98
2018,9,27,12,0,590.0,244.0,1.7,24.5,698.0,808.27,598.11
2018,9,27,12,15,610.5,233.5,1.75,24.55,701.0,798.57,592.25
2018,9,27,12,30,631.0,223.0,1.8,24.6,704.0,781.16,581.12
2018,9,27,12,45,651.0,209.0,1.9,24.65,698.5,756.25,565.26
2018,9,27,13,0,671.0,195.0,2.0,24.7,693.0,727.64,546.51
2018,9,27,13,15,616.0,211.0,2.1,24.55,659.0,669.57,505.67
2018,9,27,13,30,561.0,227.0,2.2,24.4,625.0,610.7,463.63
2018,9,27,13,45,531.5,226.5,2.35,24.25,592.0,559.26,426.64
2018,9,27,14,0,502.0,226.0,2.5,24.1,559.0,509.24,389.64
2018,9,27,14,15,499.0,213.5,2.65,23.75,530.5,464.24,355.88
2018,9,27,14,30,496.0,201.0,2.8,23.4,502.0,418.75,320.54
2018,9,27,14,45,441.0,201.5,2.9,23.05,456.0,362.67,276.31
2018,9,27,15,0,386.0,202.0,3.0,22.7,410.0,311.09,235.12
2018,9,27,15,15,417.0,176.0,3.0,22.7,383.5,270.75,200.06
2018,9,27,15,30,448.0,150.0,3.0,22.7,357.0,225.7,160.42
2018,9,27,15,45,399.0,140.5,3.25,21.6,309.5,176.94,122.13
2018,9,27,16,0,350.0,131.0,3.5,20.5,262.0,134.26,91.32
2018,9,27,16,15,343.0,111.0,3.5,19.8,224.0,91.48,64.01
2018,9,27,16,30,336.0,91.0,3.5,19.1,186.0,66.1,52.39
2018,9,27,16,45,316.5,75.0,3.55,18.45,150.0,55.62,43.19
2018,9,27,17,0,297.0,59.0,3.6,17.8,114.0,44.65,33.32
2018,9,27,17,15,233.0,45.0,3.55,17.3,79.5,34.64,24.01
2018,9,27,17,30,169.0,31.0,3.5,16.8,45.0,24.26,12.5
2018,9,27,17,45,99.5,18.5,3.5,16.3,25.0,16.83,0.0
2018,9,27,18,0,30.0,6.0,3.5,15.8,5.0,0.0,0.0
2018,9,27,18,15,15.0,3.0,3.45,15.7,2.5,0.0,0.0
2018,9,27,18,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,3.3,15.45,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,3.15,15.25,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,3.05,15.2,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,3.0,15.15,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,3.0,15.05,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.95,14.95,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.85,14.8,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.25,13.6,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,28,5,45,5.0,1.0,2.2,13.85,1.0,0.0,0.0
2018,9,28,6,0,10.0,2.0,2.2,13.9,2.0,0.0,0.0
2018,9,28,6,15,10.0,4.5,2.3,14.2,5.0,8.7,0.0
2018,9,28,6,30,10.0,7.0,2.4,14.5,8.0,12.67,3.37
2018,9,28,6,45,5.0,6.5,2.5,14.8,7.0,8.66,1.61
2018,9,28,7,0,0.0,6.0,2.6,15.1,6.0,5.26,0.0
2018,9,28,7,15,0.0,13.0,2.65,15.35,13.0,11.42,4.11
2018,9,28,7,30,0.0,20.0,2.7,15.6,20.0,17.59,9.42
2018,9,28,7,45,0.0,42.5,2.75,15.85,42.5,37.47,26.39
2018,9,28,8,0,0.0,65.0,2.8,16.1,65.0,57.44,43.23
2018,9,28,8,15,2.0,92.5,2.8,16.45,93.5,85.2,66.43
2018,9,28,8,30,4.0,120.0,2.8,16.8,122.0,114.16,90.27
2018,9,28,8,45,23.5,150.0,2.8,17.15,162.5,173.14,139.04
2018,9,28,9,0,43.0,180.0,2.8,17.5,203.0,224.16,180.3
2018,9,28,9,15,40.5,197.5,2.85,17.85,220.5,240.5,192.38
2018,9,28,9,30,38.0,215.0,2.9,18.2,238.0,256.48,204.15
2018,9,28,9,45,51.0,246.0,2.95,18.55,278.5,302.74,240.15
2018,9,28,10,0,64.0,277.0,3.0,18.9,319.0,348.87,275.37
2018,9,28,10,15,136.0,301.5,3.05,19.15,396.0,463.79,364.47
2018,9,28,10,30,208.0,326.0,3.1,19.4,473.0,559.59,436.58
2018,9,28,10,45,405.5,270.0,3.15,19.65,566.0,722.21,559.27
2018,9,28,11,0,603.0,214.0,3.2,19.9,659.0,853.53,655.17
2018,9,28,11,15,744.5,158.0,3.25,19.95,716.5,918.34,699.13
2018,9,28,11,30,886.0,102.0,3.3,20.0,774.0,960.42,727.25
2018,9,28,11,45,887.0,102.0,3.35,20.1,778.0,941.42,713.77
2018,9,28,12,0,888.0,102.0,3.4,20.2,782.0,918.83,698.42
2018,9,28,12,15,886.5,102.0,3.45,20.2,777.5,890.56,679.46
2018,9,28,12,30,885.0,102.0,3.5,20.2,773.0,859.06,658.22
2018,9,28,12,45,881.5,102.0,3.5,20.2,761.5,822.83,633.33
2018,9,28,13,0,878.0,102.0,3.5,20.2,750.0,783.8,606.34
2018,9,28,13,15,873.0,101.0,3.55,20.15,731.0,740.07,576.12
2018,9,28,13,30,868.0,100.0,3.6,20.1,712.0,694.07,542.55
2018,9,28,13,45,861.5,97.5,3.6,20.05,685.5,643.6,503.97
2018,9,28,14,0,855.0,95.0,3.6,20.0,659.0,591.47,463.09
2018,9,28,14,15,844.5,93.0,3.6,19.8,626.0,536.28,418.89
