Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,18,13,15,905.0,82.5,0.6,25.45,647.5,700.91,518.31
2018,10,18,13,30,898.0,81.0,0.6,25.6,626.0,651.7,483.49
2018,10,18,13,45,871.5,84.5,0.65,25.75,593.5,594.46,442.49
2018,10,18,14,0,845.0,88.0,0.7,25.9,561.0,538.5,401.03
2018,10,18,14,15,815.5,89.0,0.8,25.75,522.5,477.49,355.31
2018,10,18,14,30,786.0,90.0,0.9,25.6,484.0,417.85,308.76
2018,10,18,14,45,783.0,83.0,0.95,25.5,448.5,361.85,262.55
2018,10,18,15,0,780.0,76.0,1.0,25.4,413.0,305.03,214.12
2018,10,18,15,15,739.0,74.5,1.0,25.4,366.5,243.76,162.53
2018,10,18,15,30,698.0,73.0,1.0,25.4,320.0,183.76,113.19
2018,10,18,15,45,646.5,68.0,1.25,24.55,271.5,126.5,70.67
2018,10,18,16,0,595.0,63.0,1.5,23.7,223.0,75.41,40.93
2018,10,18,16,15,534.5,55.5,1.6,22.7,177.5,42.48,31.05
2018,10,18,16,30,474.0,48.0,1.7,21.7,132.0,37.77,26.8
2018,10,18,16,45,389.0,38.5,1.75,20.65,93.0,31.09,20.53
2018,10,18,17,0,304.0,29.0,1.8,19.6,54.0,24.25,11.34
2018,10,18,17,15,182.0,18.5,1.95,18.95,30.5,16.83,0.0
2018,10,18,17,30,60.0,8.0,2.1,18.3,7.0,0.0,0.0
2018,10,18,17,45,30.0,4.0,2.2,17.65,3.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,2.25,16.7,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,2.1,16.05,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.9,15.45,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.45,14.55,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.25,14.55,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.15,14.6,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.05,14.55,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.95,14.45,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,0.65,13.8,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,0.55,13.75,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,0.45,13.65,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,0.35,13.6,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,0.3,13.6,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,0.3,13.55,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,0.35,13.45,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,0.4,13.35,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,10,19,6,15,67.0,7.5,0.5,13.6,9.0,0.0,0.0
2018,10,19,6,30,134.0,15.0,0.6,13.9,18.0,81.27,0.0
2018,10,19,6,45,267.0,25.0,0.65,14.2,49.5,204.3,88.3
2018,10,19,7,0,400.0,35.0,0.7,14.5,81.0,319.79,249.63
2018,10,19,7,15,489.5,42.5,0.8,15.0,126.0,405.82,326.72
2018,10,19,7,30,579.0,50.0,0.9,15.5,171.0,498.58,403.35
2018,10,19,7,45,635.0,55.0,1.0,16.05,218.5,569.15,458.24
2018,10,19,8,0,691.0,60.0,1.1,16.6,266.0,637.15,508.87
2018,10,19,8,15,728.5,63.5,1.1,17.3,312.5,695.27,548.92
2018,10,19,8,30,766.0,67.0,1.1,18.0,359.0,752.97,587.06
2018,10,19,8,45,792.0,70.0,1.15,18.7,402.5,799.21,616.49
2018,10,19,9,0,818.0,73.0,1.2,19.4,446.0,843.59,643.99
2018,10,19,9,15,836.0,75.0,1.2,20.1,484.0,877.14,662.89
2018,10,19,9,30,854.0,77.0,1.2,20.8,522.0,898.52,673.47
2018,10,19,9,45,867.0,79.0,1.25,21.55,554.5,921.34,685.7
2018,10,19,10,0,880.0,81.0,1.3,22.3,587.0,940.78,695.65
2018,10,19,10,15,890.0,82.0,1.3,22.95,613.0,952.57,700.18
2018,10,19,10,30,900.0,83.0,1.3,23.6,639.0,960.64,702.49
2018,10,19,10,45,907.0,83.5,1.3,24.3,657.5,961.44,700.19
2018,10,19,11,0,914.0,84.0,1.3,25.0,676.0,958.36,695.66
2018,10,19,11,15,917.5,85.0,1.25,25.5,687.0,948.72,686.93
2018,10,19,11,30,921.0,86.0,1.2,26.0,698.0,935.23,676.01
2018,10,19,11,45,922.0,85.5,1.15,26.45,700.0,913.99,660.5
2018,10,19,12,0,923.0,85.0,1.1,26.9,702.0,889.13,642.93
2018,10,19,12,15,919.5,85.5,1.05,27.15,696.0,858.16,622.07
2018,10,19,12,30,916.0,86.0,1.0,27.4,690.0,824.03,599.28
2018,10,19,12,45,908.0,87.0,0.9,27.6,675.5,784.06,572.1
2018,10,19,13,0,900.0,88.0,0.8,27.8,661.0,741.6,543.29
2018,10,19,13,15,893.0,87.0,0.8,27.85,640.0,695.46,512.37
2018,10,19,13,30,886.0,86.0,0.8,27.9,619.0,647.27,478.39
2018,10,19,13,45,859.5,89.0,0.75,27.95,586.5,591.95,437.84
2018,10,19,14,0,833.0,92.0,0.7,28.0,554.0,534.33,394.74
2018,10,19,14,15,789.0,96.0,0.75,27.85,512.0,470.1,346.8
2018,10,19,14,30,745.0,100.0,0.8,27.7,470.0,407.47,298.49
2018,10,19,14,45,725.5,95.0,0.8,27.6,431.0,349.35,251.5
2018,10,19,15,0,706.0,90.0,0.8,27.5,392.0,292.42,204.15
2018,10,19,15,15,678.5,84.5,0.8,27.5,349.0,234.64,155.85
2018,10,19,15,30,651.0,79.0,0.8,27.5,306.0,179.57,110.69
2018,10,19,15,45,613.0,71.5,1.05,26.55,261.0,124.61,70.04
2018,10,19,16,0,575.0,64.0,1.3,25.6,216.0,74.23,40.64
2018,10,19,16,15,495.0,57.5,1.4,24.5,169.0,44.23,32.27
2018,10,19,16,30,415.0,51.0,1.5,23.4,122.0,40.49,28.84
2018,10,19,16,45,319.5,38.5,1.65,22.3,82.5,31.15,20.3
2018,10,19,17,0,224.0,26.0,1.8,21.2,43.0,21.46,8.24
2018,10,19,17,15,137.0,16.0,1.9,20.5,24.0,14.55,0.0
2018,10,19,17,30,50.0,6.0,2.0,19.8,5.0,0.0,0.0
2018,10,19,17,45,25.0,3.0,2.15,19.15,2.5,0.0,0.0
2018,10,19,18,0,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,2.25,18.2,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,2.15,17.55,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.95,16.55,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.55,15.85,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.4,15.75,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.25,15.65,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,0.9,15.45,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,0.7,15.35,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.55,15.15,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,0.45,14.85,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,0.4,14.7,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,0.3,14.3,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,0.3,14.15,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,0.35,13.85,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,0.45,13.4,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,0.55,13.25,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,0.65,13.1,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,20,6,15,41.5,6.0,1.0,12.85,6.5,0.0,0.0
2018,10,20,6,30,83.0,12.0,1.0,13.2,13.0,52.74,0.0
2018,10,20,6,45,209.0,24.0,1.0,13.55,43.0,169.51,56.92
2018,10,20,7,0,335.0,36.0,1.0,13.9,73.0,281.02,219.67
2018,10,20,7,15,353.0,46.5,1.0,14.35,103.0,321.25,261.0
2018,10,20,7,30,371.0,57.0,1.0,14.8,133.0,356.88,293.42
2018,10,20,7,45,232.0,86.5,0.95,15.3,138.0,292.5,241.25
2018,10,20,8,0,93.0,116.0,0.9,15.8,143.0,216.54,177.1
2018,10,20,8,15,283.0,115.0,0.85,16.4,217.5,381.28,313.11
2018,10,20,8,30,473.0,114.0,0.8,17.0,292.0,563.24,451.91
2018,10,20,8,45,636.0,95.5,0.75,17.65,365.0,700.73,547.11
2018,10,20,9,0,799.0,77.0,0.7,18.3,438.0,830.45,631.53
2018,10,20,9,15,819.5,78.5,0.65,18.95,476.0,865.19,648.93
2018,10,20,9,30,840.0,80.0,0.6,19.6,514.0,897.21,665.43
2018,10,20,9,45,855.5,81.5,0.6,20.3,547.0,921.54,677.55
2018,10,20,10,0,871.0,83.0,0.6,21.0,580.0,933.04,681.48
2018,10,20,10,15,880.5,84.0,0.6,21.6,605.5,944.23,685.75
2018,10,20,10,30,890.0,85.0,0.6,22.2,631.0,951.74,687.79
2018,10,20,10,45,897.0,85.5,0.65,22.75,649.0,952.5,686.97
2018,10,20,11,0,904.0,86.0,0.7,23.3,667.0,949.43,683.99
2018,10,20,11,15,907.5,86.0,0.8,23.65,677.5,938.69,677.86
2018,10,20,11,30,911.0,86.0,0.9,24.0,688.0,924.16,669.44
2018,10,20,11,45,912.5,86.0,0.95,24.35,690.5,904.12,656.66
2018,10,20,12,0,914.0,86.0,1.0,24.7,693.0,880.47,641.64
2018,10,20,12,15,912.5,85.5,1.1,24.8,687.5,850.27,623.7
2018,10,20,12,30,911.0,85.0,1.2,24.9,682.0,816.85,603.43
2018,10,20,12,45,907.0,84.5,1.3,24.95,668.5,778.48,579.64
2018,10,20,13,0,903.0,84.0,1.4,25.0,655.0,737.37,553.59
2018,10,20,13,15,896.5,83.0,1.45,24.95,634.5,691.52,522.42
2018,10,20,13,30,890.0,82.0,1.5,24.9,614.0,643.57,487.91
2018,10,20,13,45,865.0,85.0,1.55,24.85,582.0,587.22,446.15
2018,10,20,14,0,840.0,88.0,1.6,24.8,550.0,532.07,403.95
2018,10,20,14,15,809.5,89.0,1.65,24.55,511.5,471.05,356.38
2018,10,20,14,30,779.0,90.0,1.7,24.3,473.0,411.54,308.39
2018,10,20,14,45,759.5,86.0,1.75,24.1,434.0,353.06,259.54
2018,10,20,15,0,740.0,82.0,1.8,23.9,395.0,295.67,210.28
2018,10,20,15,15,699.0,78.5,1.8,23.9,348.5,232.63,156.74
2018,10,20,15,30,658.0,75.0,1.8,23.9,302.0,175.97,109.67
2018,10,20,15,45,633.0,67.5,1.8,23.05,259.5,122.12,68.51
2018,10,20,16,0,608.0,60.0,1.8,22.2,217.0,71.18,38.46
2018,10,20,16,15,545.5,53.0,1.8,21.3,172.0,40.79,29.73
2018,10,20,16,30,483.0,46.0,1.8,20.4,127.0,36.43,25.7
2018,10,20,16,45,381.5,36.5,1.8,19.5,87.0,29.64,19.18
2018,10,20,17,0,280.0,27.0,1.8,18.6,47.0,22.72,7.69
2018,10,20,17,15,165.0,17.0,1.85,18.0,26.0,15.46,0.0
2018,10,20,17,30,50.0,7.0,1.9,17.4,5.0,0.0,0.0
2018,10,20,17,45,25.0,3.5,1.95,16.8,2.5,0.0,0.0
2018,10,20,18,0,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,1.95,15.35,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,21,6,15,0.0,1.0,1.7,11.85,1.0,0.0,0.0
2018,10,21,6,30,0.0,2.0,1.7,12.2,2.0,1.82,0.0
2018,10,21,6,45,0.0,8.5,1.65,12.55,8.5,7.46,0.0
2018,10,21,7,0,0.0,15.0,1.6,12.9,15.0,13.18,4.99
2018,10,21,7,15,0.0,24.5,1.65,13.45,24.5,21.56,12.54
2018,10,21,7,30,0.0,34.0,1.7,14.0,34.0,29.96,19.93
2018,10,21,7,45,0.0,46.5,1.75,14.5,46.5,41.03,29.51
2018,10,21,8,0,0.0,59.0,1.8,15.0,59.0,52.12,38.97
2018,10,21,8,15,0.0,77.5,1.8,15.5,77.5,70.25,54.24
2018,10,21,8,30,0.0,96.0,1.8,16.0,96.0,88.56,69.42
2018,10,21,8,45,0.0,112.5,1.75,16.5,112.5,104.73,82.56
2018,10,21,9,0,0.0,129.0,1.7,17.0,129.0,120.86,95.48
2018,10,21,9,15,5.5,151.0,1.65,17.45,154.0,147.89,117.38
2018,10,21,9,30,11.0,173.0,1.6,17.9,179.0,175.08,139.03
2018,10,21,9,45,65.0,203.0,1.55,18.35,239.5,272.19,217.68
2018,10,21,10,0,119.0,233.0,1.5,18.8,300.0,373.91,296.66
2018,10,21,10,15,256.5,230.0,1.4,19.2,383.5,515.03,404.63
2018,10,21,10,30,394.0,227.0,1.3,19.6,467.0,655.35,505.93
2018,10,21,10,45,570.0,182.5,1.25,20.05,540.5,764.06,582.79
2018,10,21,11,0,746.0,138.0,1.2,20.5,614.0,876.28,655.32
2018,10,21,11,15,823.5,115.0,1.25,20.85,648.5,902.58,670.67
2018,10,21,11,30,901.0,92.0,1.3,21.2,683.0,920.08,681.36
2018,10,21,11,45,902.5,92.0,1.3,21.55,685.5,900.15,666.98
2018,10,21,12,0,904.0,92.0,1.3,21.9,688.0,876.64,650.83
2018,10,21,12,15,900.5,92.5,1.45,22.05,682.0,846.11,632.48
2018,10,21,12,30,897.0,93.0,1.6,22.2,676.0,812.5,611.72
2018,10,21,12,45,889.0,93.5,1.7,22.4,661.5,772.6,585.67
2018,10,21,13,0,881.0,94.0,1.8,22.6,647.0,730.3,557.6
2018,10,21,13,15,873.5,93.0,2.0,22.55,626.0,684.6,526.2
2018,10,21,13,30,866.0,92.0,2.2,22.5,605.0,639.69,493.65
2018,10,21,13,45,855.5,90.0,2.35,22.45,577.0,586.81,453.82
2018,10,21,14,0,845.0,88.0,2.5,22.4,549.0,532.8,411.69
2018,10,21,14,15,829.5,86.0,2.65,22.1,514.5,475.59,365.94
2018,10,21,14,30,814.0,84.0,2.8,21.8,480.0,418.33,318.4
2018,10,21,14,45,793.0,81.0,2.9,21.55,440.0,358.41,267.16
2018,10,21,15,0,772.0,78.0,3.0,21.3,400.0,299.69,215.65
2018,10,21,15,15,740.0,74.0,3.0,21.3,355.5,239.0,162.45
2018,10,21,15,30,708.0,70.0,3.0,21.3,311.0,178.65,111.12
2018,10,21,15,45,663.0,65.0,3.15,20.3,264.0,121.91,68.14
2018,10,21,16,0,618.0,60.0,3.3,19.3,217.0,70.49,38.68
2018,10,21,16,15,546.5,53.5,3.2,18.65,170.5,41.4,30.58
2018,10,21,16,30,475.0,47.0,3.1,18.0,124.0,37.5,26.84
2018,10,21,16,45,357.5,38.0,3.05,17.3,84.5,31.22,20.53
2018,10,21,17,0,240.0,29.0,3.0,16.6,45.0,24.93,6.83
2018,10,21,17,15,135.0,17.0,2.9,16.15,24.5,15.46,0.0
2018,10,21,17,30,30.0,5.0,2.8,15.7,4.0,0.0,0.0
2018,10,21,17,45,15.0,2.5,2.75,15.2,2.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,10,22,6,15,10.5,2.0,2.05,11.65,2.0,0.0,0.0
2018,10,22,6,30,21.0,4.0,2.1,12.1,4.0,14.19,0.0
2018,10,22,6,45,21.0,8.5,2.2,12.5,9.5,26.17,0.0
2018,10,22,7,0,21.0,13.0,2.3,12.9,15.0,27.67,16.9
2018,10,22,7,15,10.5,20.5,2.3,13.35,21.5,25.18,15.82
2018,10,22,7,30,0.0,28.0,2.3,13.8,28.0,24.65,15.39
2018,10,22,7,45,0.0,36.5,2.35,14.2,36.5,32.16,21.95
2018,10,22,8,0,0.0,45.0,2.4,14.6,45.0,39.69,28.42
2018,10,22,8,15,0.0,61.0,2.35,15.0,61.0,53.89,40.47
2018,10,22,8,30,0.0,77.0,2.3,15.4,77.0,68.8,52.97
2018,10,22,8,45,0.5,101.0,2.25,15.8,101.0,93.09,73.16
2018,10,22,9,0,1.0,125.0,2.2,16.2,125.0,117.64,93.27
2018,10,22,9,15,15.0,154.5,2.2,16.55,162.0,160.51,128.72
2018,10,22,9,30,29.0,184.0,2.2,16.9,199.0,218.79,175.88
2018,10,22,9,45,109.0,212.5,2.25,17.3,273.0,342.29,275.87
2018,10,22,10,0,189.0,241.0,2.3,17.7,347.0,449.52,359.56
2018,10,22,10,15,373.5,213.0,2.3,18.0,434.5,604.35,479.45
2018,10,22,10,30,558.0,185.0,2.3,18.3,522.0,760.58,594.26
2018,10,22,10,45,708.0,143.0,2.35,18.65,583.5,854.95,658.6
2018,10,22,11,0,858.0,101.0,2.4,19.0,645.0,929.81,708.19
2018,10,22,11,15,889.0,92.5,2.5,19.2,664.0,925.38,704.31
2018,10,22,11,30,920.0,84.0,2.6,19.4,683.0,925.67,704.57
2018,10,22,11,45,921.0,83.5,2.65,19.55,685.0,904.42,689.85
2018,10,22,12,0,922.0,83.0,2.7,19.7,687.0,879.57,672.9
2018,10,22,12,15,920.5,83.0,2.8,19.8,681.5,849.74,652.98
2018,10,22,12,30,919.0,83.0,2.9,19.9,676.0,816.65,630.68
2018,10,22,12,45,915.0,82.5,3.0,19.95,662.5,778.03,604.41
2018,10,22,13,0,911.0,82.0,3.1,20.0,649.0,736.68,575.89
2018,10,22,13,15,904.0,80.5,3.15,19.9,627.5,689.71,541.72
2018,10,22,13,30,897.0,79.0,3.2,19.8,606.0,640.69,504.28
2018,10,22,13,45,886.5,78.0,3.3,19.7,578.0,588.37,463.38
2018,10,22,14,0,876.0,77.0,3.4,19.6,550.0,534.79,420.16
2018,10,22,14,15,861.0,74.5,3.45,19.35,515.0,476.65,372.12
2018,10,22,14,30,846.0,72.0,3.5,19.1,480.0,417.81,321.94
2018,10,22,14,45,825.0,70.0,3.55,18.85,440.0,357.31,269.01
2018,10,22,15,0,804.0,68.0,3.6,18.6,400.0,297.9,215.83
2018,10,22,15,15,773.5,65.0,3.6,18.6,355.5,236.8,161.24
2018,10,22,15,30,743.0,62.0,3.6,18.6,311.0,178.58,110.8
2018,10,22,15,45,698.0,58.0,3.55,17.8,264.0,121.15,66.94
2018,10,22,16,0,653.0,54.0,3.5,17.0,217.0,69.07,37.62
2018,10,22,16,15,582.5,48.5,3.35,16.5,170.5,37.47,27.39
2018,10,22,16,30,512.0,43.0,3.2,16.0,124.0,34.22,24.17
2018,10,22,16,45,374.0,34.0,3.05,15.45,82.0,27.7,17.57
2018,10,22,17,0,236.0,25.0,2.9,14.9,40.0,21.13,2.4
2018,10,22,17,15,118.0,12.5,2.8,14.55,20.0,11.37,0.0
2018,10,22,17,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.85,11.95,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.95,12.15,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,23,6,15,38.0,5.0,1.9,12.4,5.5,0.0,0.0
2018,10,23,6,30,76.0,10.0,1.9,12.7,11.0,47.2,0.0
2018,10,23,6,45,140.5,21.5,1.9,13.05,32.5,125.56,0.0
2018,10,23,7,0,205.0,33.0,1.9,13.4,54.0,197.92,151.26
2018,10,23,7,15,177.5,50.5,1.95,13.7,75.5,196.38,159.85
2018,10,23,7,30,150.0,68.0,2.0,14.0,97.0,205.64,169.92
2018,10,23,7,45,98.0,84.0,2.1,14.35,105.0,177.89,147.16
2018,10,23,8,0,46.0,100.0,2.2,14.7,113.0,145.35,118.99
2018,10,23,8,15,61.0,118.0,2.2,14.9,138.5,177.89,146.64
2018,10,23,8,30,76.0,136.0,2.2,15.1,164.0,211.06,174.18
2018,10,23,8,45,210.5,142.0,2.25,15.25,232.0,363.88,301.44
2018,10,23,9,0,345.0,148.0,2.3,15.4,300.0,510.99,418.4
2018,10,23,9,15,305.5,165.5,2.35,15.6,308.5,482.33,393.51
2018,10,23,9,30,266.0,183.0,2.4,15.8,317.0,469.8,381.73
2018,10,23,9,45,178.0,212.0,2.45,15.95,304.0,405.9,328.65
2018,10,23,10,0,90.0,241.0,2.5,16.1,291.0,339.51,273.15
2018,10,23,10,15,156.5,253.0,2.55,16.2,345.0,430.57,345.84
2018,10,23,10,30,223.0,265.0,2.6,16.3,399.0,503.36,402.38
2018,10,23,10,45,345.5,245.5,2.65,16.4,460.0,607.22,482.82
2018,10,23,11,0,468.0,226.0,2.7,16.5,521.0,708.38,558.74
2018,10,23,11,15,399.5,250.0,2.75,16.6,504.5,646.26,510.38
2018,10,23,11,30,331.0,274.0,2.8,16.7,488.0,601.58,475.26
2018,10,23,11,45,296.0,279.0,2.85,16.75,471.0,565.52,447.51
2018,10,23,12,0,261.0,284.0,2.9,16.8,454.0,529.75,419.74
2018,10,23,12,15,386.5,250.0,2.85,17.0,499.0,583.26,462.67
2018,10,23,12,30,512.0,216.0,2.8,17.2,544.0,641.65,507.28
2018,10,23,12,45,673.0,158.5,2.75,17.35,580.5,684.66,540.68
2018,10,23,13,0,834.0,101.0,2.7,17.5,617.0,705.09,556.78
2018,10,23,13,15,836.5,97.5,2.6,17.75,600.0,664.55,524.55
2018,10,23,13,30,839.0,94.0,2.5,18.0,583.0,621.36,490.18
2018,10,23,13,45,699.0,118.5,2.4,18.2,512.5,523.76,413.54
2018,10,23,14,0,559.0,143.0,2.3,18.4,442.0,436.18,343.9
2018,10,23,14,15,595.0,129.0,2.3,18.5,429.0,405.37,317.58
2018,10,23,14,30,631.0,115.0,2.3,18.6,416.0,369.62,285.74
2018,10,23,14,45,700.5,93.0,2.25,18.65,400.5,332.97,251.02
2018,10,23,15,0,770.0,71.0,2.2,18.7,385.0,289.46,208.83
2018,10,23,15,15,755.5,65.0,2.2,18.7,344.5,231.28,156.64
2018,10,23,15,30,741.0,59.0,2.2,18.7,304.0,174.13,106.87
2018,10,23,15,45,697.5,55.0,2.25,18.4,257.5,117.15,63.55
2018,10,23,16,0,654.0,51.0,2.3,18.1,211.0,65.29,34.82
2018,10,23,16,15,583.5,45.5,2.25,17.4,165.0,35.12,25.2
2018,10,23,16,30,513.0,40.0,2.2,16.7,119.0,31.75,21.91
2018,10,23,16,45,373.0,31.5,2.15,16.05,78.0,25.57,15.56
2018,10,23,17,0,233.0,23.0,2.1,15.4,37.0,19.36,0.0
2018,10,23,17,15,116.5,11.5,2.2,15.0,18.5,10.46,0.0
2018,10,23,17,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,24,6,15,21.0,4.0,1.1,12.55,4.0,0.0,0.0
2018,10,24,6,30,42.0,8.0,1.1,12.8,8.0,28.3,0.0
2018,10,24,6,45,188.5,20.5,1.1,13.05,37.0,148.34,0.0
2018,10,24,7,0,335.0,33.0,1.1,13.3,66.0,276.24,208.46
2018,10,24,7,15,451.0,38.5,1.15,13.85,109.0,373.42,301.67
2018,10,24,7,30,567.0,44.0,1.2,14.4,152.0,478.85,390.19
2018,10,24,7,45,607.0,50.0,1.3,14.95,194.5,532.45,433.68
2018,10,24,8,0,647.0,56.0,1.4,15.5,237.0,593.1,480.54
2018,10,24,8,15,701.0,57.5,1.4,16.0,284.5,659.65,528.99
2018,10,24,8,30,755.0,59.0,1.4,16.5,332.0,726.81,575.8
2018,10,24,8,45,780.0,61.5,1.4,17.0,373.5,770.63,604.28
2018,10,24,9,0,805.0,64.0,1.4,17.5,415.0,812.63,630.9
2018,10,24,9,15,822.5,66.0,1.4,18.0,451.5,836.08,644.09
2018,10,24,9,30,840.0,68.0,1.4,18.5,488.0,865.62,661.46
2018,10,24,9,45,853.0,69.0,1.45,19.0,518.5,886.73,673.49
2018,10,24,10,0,866.0,70.0,1.5,19.5,549.0,904.58,683.41
2018,10,24,10,15,874.0,71.5,1.55,19.9,573.5,914.93,688.65
2018,10,24,10,30,882.0,73.0,1.6,20.3,598.0,921.64,691.65
2018,10,24,10,45,887.5,73.5,1.7,20.7,615.0,921.04,690.59
2018,10,24,11,0,893.0,74.0,1.8,21.1,632.0,916.7,687.21
2018,10,24,11,15,895.0,74.0,1.9,21.4,641.0,904.8,679.16
2018,10,24,11,30,897.0,74.0,2.0,21.7,650.0,889.24,668.79
2018,10,24,11,45,897.0,74.5,2.1,22.0,652.0,868.92,655.25
2018,10,24,12,0,897.0,75.0,2.2,22.3,654.0,845.13,639.36
2018,10,24,12,15,894.5,75.0,2.3,22.45,648.0,815.36,619.7
2018,10,24,12,30,892.0,75.0,2.4,22.6,642.0,782.51,597.78
2018,10,24,12,45,871.5,80.5,2.5,22.75,625.0,739.47,568.48
2018,10,24,13,0,851.0,86.0,2.6,22.9,608.0,694.83,537.73
2018,10,24,13,15,843.5,84.5,2.6,22.85,587.0,650.13,504.68
2018,10,24,13,30,836.0,83.0,2.6,22.8,566.0,603.61,469.24
2018,10,24,13,45,810.5,86.0,2.6,22.75,536.0,551.8,428.75
2018,10,24,14,0,785.0,89.0,2.6,22.7,506.0,497.75,385.61
2018,10,24,14,15,602.0,125.5,2.6,22.55,433.0,404.08,311.94
2018,10,24,14,30,419.0,162.0,2.6,22.4,360.0,323.46,248.52
2018,10,24,14,45,389.5,150.5,2.55,22.2,322.0,274.49,208.23
2018,10,24,15,0,360.0,139.0,2.5,22.0,284.0,228.59,169.92
2018,10,24,15,15,500.0,103.0,2.5,22.0,280.0,202.79,141.47
2018,10,24,15,30,640.0,67.0,2.5,22.0,276.0,161.21,99.42
2018,10,24,15,45,632.0,58.5,2.55,21.35,238.0,109.78,59.62
2018,10,24,16,0,624.0,50.0,2.6,20.7,200.0,62.27,33.13
2018,10,24,16,15,554.0,45.0,2.55,20.1,156.0,34.74,24.53
2018,10,24,16,30,484.0,40.0,2.5,19.5,112.0,31.83,21.63
2018,10,24,16,45,350.0,31.0,2.45,18.9,73.0,25.24,14.83
2018,10,24,17,0,216.0,22.0,2.4,18.3,34.0,18.56,0.0
2018,10,24,17,15,108.0,11.0,2.45,17.85,17.0,10.01,0.0
2018,10,24,17,30,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,2.55,16.95,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,2.6,16.25,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,2.45,14.85,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.95,12.15,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.75,12.15,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.25,12.75,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,25,6,15,39.5,4.5,1.2,13.05,4.5,0.0,0.0
2018,10,25,6,30,79.0,9.0,1.2,13.3,9.0,47.66,0.0
2018,10,25,6,45,151.5,17.0,1.15,13.6,27.5,123.77,0.0
2018,10,25,7,0,224.0,25.0,1.1,13.9,46.0,201.15,148.9
2018,10,25,7,15,279.0,36.5,1.1,14.4,78.5,259.93,210.27
2018,10,25,7,30,334.0,48.0,1.1,14.9,111.0,323.73,266.06
2018,10,25,7,45,332.0,58.5,1.1,15.35,135.5,341.22,282.23
2018,10,25,8,0,330.0,69.0,1.1,15.8,160.0,364.3,301.4
2018,10,25,8,15,168.5,97.0,1.1,16.45,144.0,264.7,218.02
2018,10,25,8,30,7.0,125.0,1.1,17.1,128.0,128.33,101.85
2018,10,25,8,45,26.0,148.0,1.1,17.75,159.0,182.01,146.28
2018,10,25,9,0,45.0,171.0,1.1,18.4,190.0,224.6,180.21
2018,10,25,9,15,63.5,190.5,1.1,19.1,220.5,262.61,209.76
2018,10,25,9,30,82.0,210.0,1.1,19.8,251.0,300.87,238.89
2018,10,25,9,45,114.0,226.5,1.05,20.45,287.0,365.19,287.47
2018,10,25,10,0,146.0,243.0,1.0,21.1,323.0,412.3,321.77
2018,10,25,10,15,341.0,212.0,1.0,21.7,410.5,571.25,441.69
2018,10,25,10,30,536.0,181.0,1.0,22.3,498.0,732.09,554.94
2018,10,25,10,45,695.0,136.5,0.95,22.95,560.0,830.68,617.25
2018,10,25,11,0,854.0,92.0,0.9,23.6,622.0,900.65,658.71
2018,10,25,11,15,883.5,83.5,0.9,24.0,639.5,903.77,658.28
2018,10,25,11,30,913.0,75.0,0.9,24.4,657.0,902.51,656.1
2018,10,25,11,45,913.5,75.0,0.9,24.75,659.0,881.66,641.68
2018,10,25,12,0,914.0,75.0,0.9,25.1,661.0,857.27,625.33
2018,10,25,12,15,912.0,75.5,0.95,25.35,656.0,828.0,606.88
2018,10,25,12,30,910.0,76.0,1.0,25.6,651.0,795.52,586.26
2018,10,25,12,45,903.5,76.5,1.05,25.8,637.0,756.68,561.34
2018,10,25,13,0,897.0,77.0,1.1,26.0,623.0,715.3,534.47
2018,10,25,13,15,889.5,76.0,1.2,26.0,602.0,669.34,503.43
2018,10,25,13,30,882.0,75.0,1.3,26.0,581.0,621.4,469.29
2018,10,25,13,45,872.0,74.0,1.45,26.05,554.0,570.33,431.82
2018,10,25,14,0,862.0,73.0,1.6,26.1,527.0,517.99,391.83
2018,10,25,14,15,847.0,71.5,1.7,25.9,493.0,461.86,347.57
2018,10,25,14,30,832.0,70.0,1.8,25.7,459.0,405.09,301.11
2018,10,25,14,45,810.5,67.5,1.95,25.5,419.5,345.04,250.74
2018,10,25,15,0,789.0,65.0,2.1,25.3,380.0,286.19,200.02
2018,10,25,15,15,757.5,62.0,2.1,25.3,336.0,226.15,148.21
2018,10,25,15,30,726.0,59.0,2.1,25.3,292.0,169.12,100.63
2018,10,25,15,45,679.5,54.5,2.2,24.25,246.0,112.59,59.41
2018,10,25,16,0,633.0,50.0,2.3,23.2,200.0,61.58,32.55
2018,10,25,16,15,558.5,44.5,2.35,22.2,154.5,34.47,24.03
2018,10,25,16,30,484.0,39.0,2.4,21.2,109.0,31.11,20.78
2018,10,25,16,45,348.0,30.0,2.4,20.25,70.5,24.48,13.83
2018,10,25,17,0,212.0,21.0,2.4,19.3,32.0,17.76,0.0
2018,10,25,17,15,106.0,10.5,2.5,18.7,16.0,9.55,0.0
2018,10,25,17,30,0.0,0.0,2.6,18.1,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,2.65,17.55,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,2.2,15.65,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,1.75,14.8,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.7,14.35,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.65,13.95,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,26,6,15,40.5,4.5,0.9,13.55,4.5,0.0,0.0
2018,10,26,6,30,81.0,9.0,0.8,13.8,9.0,8.19,0.0
2018,10,26,6,45,227.0,18.5,0.75,14.1,35.5,140.63,0.0
2018,10,26,7,0,373.0,28.0,0.7,14.4,62.0,293.39,212.07
2018,10,26,7,15,409.5,38.0,0.65,14.85,96.0,345.14,275.18
2018,10,26,7,30,446.0,48.0,0.6,15.3,130.0,399.91,323.43
2018,10,26,7,45,463.5,60.0,0.6,15.8,166.5,445.31,361.12
2018,10,26,8,0,481.0,72.0,0.6,16.3,203.0,490.51,396.4
2018,10,26,8,15,432.0,95.5,0.55,16.9,229.0,490.51,394.42
2018,10,26,8,30,383.0,119.0,0.5,17.5,255.0,491.57,392.57
2018,10,26,8,45,411.5,130.5,0.45,18.15,292.5,538.64,425.72
2018,10,26,9,0,440.0,142.0,0.4,18.8,330.0,585.38,456.92
2018,10,26,9,15,455.5,152.5,0.4,19.4,362.5,618.52,478.01
2018,10,26,9,30,471.0,163.0,0.4,20.0,395.0,650.11,497.71
2018,10,26,9,45,492.5,169.0,0.35,20.55,425.0,680.05,515.52
2018,10,26,10,0,514.0,175.0,0.3,21.1,455.0,708.14,531.71
2018,10,26,10,15,537.5,176.0,0.3,21.6,480.5,730.02,544.53
2018,10,26,10,30,561.0,177.0,0.3,22.1,506.0,749.54,555.73
2018,10,26,10,45,559.5,183.5,0.25,22.65,520.0,749.74,552.7
2018,10,26,11,0,558.0,190.0,0.2,23.2,534.0,747.34,548.37
2018,10,26,11,15,648.0,162.0,0.25,23.55,567.5,793.75,579.08
2018,10,26,11,30,738.0,134.0,0.3,23.9,601.0,826.92,599.59
2018,10,26,11,45,729.0,138.0,0.3,24.3,600.5,804.55,583.63
2018,10,26,12,0,720.0,142.0,0.3,24.7,600.0,779.53,566.85
2018,10,26,12,15,685.5,152.5,0.4,25.0,585.5,738.52,541.45
2018,10,26,12,30,651.0,163.0,0.5,25.3,571.0,696.48,513.82
2018,10,26,12,45,719.0,136.0,0.55,25.55,577.5,690.58,511.28
2018,10,26,13,0,787.0,109.0,0.6,25.8,584.0,675.36,501.58
2018,10,26,13,15,793.5,102.5,0.7,25.9,567.5,636.29,475.03
2018,10,26,13,30,800.0,96.0,0.8,26.0,551.0,594.4,445.73
2018,10,26,13,45,767.5,98.5,0.85,26.1,517.5,537.25,403.8
2018,10,26,14,0,735.0,101.0,0.9,26.2,484.0,480.9,361.29
2018,10,26,14,15,721.5,95.5,0.95,26.1,451.0,426.76,319.3
2018,10,26,14,30,708.0,90.0,1.0,26.0,418.0,372.71,275.8
2018,10,26,14,45,718.0,80.5,1.05,25.9,388.0,324.76,234.99
2018,10,26,15,0,728.0,71.0,1.1,25.8,358.0,273.43,190.17
2018,10,26,15,15,677.5,71.0,1.1,25.8,314.0,213.42,140.07
2018,10,26,15,30,627.0,71.0,1.1,25.8,270.0,160.57,97.43
2018,10,26,15,45,567.5,65.0,1.15,25.0,223.5,107.26,59.39
2018,10,26,16,0,508.0,59.0,1.2,24.2,177.0,61.18,34.94
2018,10,26,16,15,464.0,50.5,1.25,23.35,139.0,39.46,28.13
2018,10,26,16,30,420.0,42.0,1.3,22.5,101.0,33.82,22.89
2018,10,26,16,45,292.0,31.0,1.35,21.65,64.5,25.5,14.19
2018,10,26,17,0,164.0,20.0,1.4,20.8,28.0,15.88,0.0
2018,10,26,17,15,82.0,10.0,1.45,20.35,14.0,9.1,0.0
2018,10,26,17,30,0.0,0.0,1.5,19.9,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,1.6,19.45,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.7,18.7,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.7,18.4,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,1.75,18.1,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,1.8,17.8,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,1.75,17.55,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,1.75,16.1,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,1.8,15.75,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,1.85,15.35,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,1.9,15.25,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,1.95,15.15,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,2.0,15.05,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,2.0,14.95,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.95,14.85,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.85,14.75,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.8,14.65,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.65,14.35,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,27,6,15,5.5,2.5,1.6,14.3,2.5,0.0,0.0
2018,10,27,6,30,11.0,5.0,1.6,14.6,5.0,4.55,0.0
2018,10,27,6,45,68.5,18.5,1.6,14.85,24.0,54.1,0.0
2018,10,27,7,0,126.0,32.0,1.6,15.1,43.0,138.3,96.24
2018,10,27,7,15,259.0,43.0,1.65,15.55,83.5,252.3,202.79
2018,10,27,7,30,392.0,54.0,1.7,16.0,124.0,369.19,302.07
2018,10,27,7,45,387.5,67.0,1.7,16.45,153.5,393.51,323.78
2018,10,27,8,0,383.0,80.0,1.7,16.9,183.0,419.67,345.45
2018,10,27,8,15,338.0,103.0,1.65,17.45,206.0,425.28,348.35
2018,10,27,8,30,293.0,126.0,1.6,18.0,229.0,408.72,333.62
2018,10,27,8,45,341.0,137.5,1.55,18.5,271.5,468.96,379.92
2018,10,27,9,0,389.0,149.0,1.5,19.0,314.0,548.72,438.43
2018,10,27,9,15,447.0,151.5,1.5,19.5,357.0,608.93,481.64
2018,10,27,9,30,505.0,154.0,1.5,20.0,400.0,669.19,523.87
2018,10,27,9,45,547.0,153.5,1.5,20.5,435.5,710.41,551.03
2018,10,27,10,0,589.0,153.0,1.5,21.0,471.0,757.93,581.95
2018,10,27,10,15,665.5,136.5,1.55,21.45,511.5,809.92,615.93
2018,10,27,10,30,742.0,120.0,1.6,21.9,552.0,857.75,646.51
2018,10,27,10,45,734.0,126.5,1.6,22.3,564.5,851.66,640.13
2018,10,27,11,0,726.0,133.0,1.6,22.7,577.0,842.32,632.32
2018,10,27,11,15,698.0,145.5,1.65,23.0,578.0,818.76,615.85
2018,10,27,11,30,670.0,158.0,1.7,23.3,579.0,792.49,597.71
2018,10,27,11,45,672.5,157.5,1.75,23.6,581.5,776.12,586.39
2018,10,27,12,0,675.0,157.0,1.8,23.9,584.0,756.89,573.05
2018,10,27,12,15,720.0,140.5,1.85,24.0,592.0,751.72,569.97
2018,10,27,12,30,765.0,124.0,1.9,24.1,600.0,738.05,560.95
2018,10,27,12,45,706.0,139.5,2.0,24.2,571.5,683.25,522.16
2018,10,27,13,0,647.0,155.0,2.1,24.3,543.0,626.47,480.8
2018,10,27,13,15,581.5,169.0,2.2,24.2,508.5,565.72,436.08
2018,10,27,13,30,516.0,183.0,2.3,24.1,474.0,504.67,390.31
2018,10,27,13,45,573.5,156.5,2.4,24.05,465.0,485.57,375.81
2018,10,27,14,0,631.0,130.0,2.5,24.0,456.0,455.72,351.9
2018,10,27,14,15,538.5,141.0,2.55,23.75,406.5,383.13,294.76
2018,10,27,14,30,446.0,152.0,2.6,23.5,357.0,322.91,246.72
2018,10,27,14,45,413.5,143.5,2.65,23.3,320.5,274.44,206.76
2018,10,27,15,0,381.0,135.0,2.7,23.1,284.0,229.24,169.01
2018,10,27,15,15,353.0,121.0,2.7,23.1,246.5,183.81,131.01
2018,10,27,15,30,325.0,107.0,2.7,23.1,209.0,141.72,96.69
2018,10,27,15,45,287.5,94.0,2.75,22.25,173.5,103.91,68.78
2018,10,27,16,0,250.0,81.0,2.8,21.4,138.0,70.75,48.42
2018,10,27,16,15,203.5,65.0,2.7,20.75,104.0,50.68,38.03
2018,10,27,16,30,157.0,49.0,2.6,20.1,70.0,38.72,27.18
2018,10,27,16,45,107.0,33.5,2.55,19.5,45.0,26.82,14.88
2018,10,27,17,0,57.0,18.0,2.5,18.9,20.0,16.37,0.0
2018,10,27,17,15,28.5,9.0,2.55,18.45,10.0,8.19,0.0
2018,10,27,17,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,2.6,17.55,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,2.6,16.95,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,2.55,16.35,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,2.5,16.05,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,2.5,15.95,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,2.5,15.85,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,2.5,15.75,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,2.45,15.65,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,2.35,15.55,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,1.85,15.1,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.65,14.8,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.65,14.45,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.7,14.35,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.75,14.25,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,10,28,6,15,33.5,4.5,2.05,14.45,4.0,0.0,0.0
2018,10,28,6,30,67.0,9.0,2.1,14.8,8.0,0.0,0.0
2018,10,28,6,45,204.0,19.5,2.15,15.15,33.0,128.45,0.0
2018,10,28,7,0,341.0,30.0,2.2,15.5,58.0,272.81,186.98
2018,10,28,7,15,444.5,36.0,2.25,15.95,98.5,363.95,291.22
2018,10,28,7,30,548.0,42.0,2.3,16.4,139.0,460.22,374.91
2018,10,28,7,45,438.0,62.0,2.35,16.85,154.0,427.71,351.7
2018,10,28,8,0,328.0,82.0,2.4,17.3,169.0,380.38,314.24
2018,10,28,8,15,244.5,110.0,2.45,17.75,181.5,343.59,283.58
2018,10,28,8,30,161.0,138.0,2.5,18.2,194.0,301.01,246.99
2018,10,28,8,45,157.5,157.0,2.6,18.6,217.5,322.98,263.86
2018,10,28,9,0,154.0,176.0,2.7,19.0,241.0,343.99,279.37
2018,10,28,9,15,213.0,187.0,2.7,19.35,285.0,409.15,331.02
2018,10,28,9,30,272.0,198.0,2.7,19.7,329.0,493.35,395.46
2018,10,28,9,45,345.0,196.0,2.75,20.05,373.5,557.12,443.89
2018,10,28,10,0,418.0,194.0,2.8,20.4,418.0,639.85,504.92
2018,10,28,10,15,549.0,164.5,2.85,20.65,473.0,724.83,568.32
2018,10,28,10,30,680.0,135.0,2.9,20.9,528.0,816.86,632.44
2018,10,28,10,45,771.5,109.5,2.95,21.1,568.0,859.14,660.48
